TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-16 23:43:57;49,709;0;-10,14;-102,088;92,4;7923;"OFF";"OFF";-1041,465;-102,086;-464,476;13;0;-18926,554;30,788;60,04;20127;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:03;49,71;0;-10,175;-102,106;92,4;7880;"OFF";"OFF";-1041,465;-102,103;-464,476;13;0;-18926,572;30,788;60,04;20133;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:07;49,707;0;-10,509;-102,118;92,4;7863;"OFF";"OFF";-1041,465;-102,115;-464,476;13;0;-18926,58;30,788;60,04;20137;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:13;49,696;0;-11,063;-102,135;92,4;7824;"OFF";"OFF";-1041,465;-102,132;-464,476;13;0;-18926,6;30,788;60,04;20143;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:17;49,67;0;-12,341;-102,148;92,4;7766;"OFF";"OFF";-1041,465;-102,144;-464,476;13;0;-18926,616;30,788;60,04;20147;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:23;49,723;0;-9,27;-102,165;92,4;7762;"OFF";"OFF";-1041,465;-102,162;-464,476;13;0;-18926,632;30,788;60,04;20153;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:27;49,698;0;-10,892;-102,177;92,4;7746;"OFF";"OFF";-1041,465;-102,174;-464,476;13;0;-18926,644;30,788;60,04;20157;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:33;49,685;0;-11,383;-102,195;92,4;7697;"OFF";"OFF";-1041,465;-102,192;-464,476;13;0;-18926,666;30,788;60,04;20163;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:37;49,694;0;-10,65;-102,207;92,4;7679;"OFF";"OFF";-1041,465;-102,204;-464,476;13;0;-18926,682;30,788;60,04;20167;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:43;49,713;0;-9,855;-102,224;92,4;7681;"OFF";"OFF";-1041,465;-102,221;-464,476;13;0;-18926,698;30,788;60,04;20173;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:47;49,717;0;-9,652;-102,235;92,4;7694;"OFF";"OFF";-1041,465;-102,232;-464,476;13;0;-18926,706;30,788;60,04;20177;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:53;49,696;0;-10,997;-102,252;92,4;7692;"OFF";"OFF";-1041,465;-102,249;-464,476;13;0;-18926,72;30,788;60,04;20183;4;0;0;0;0;0,001;0,004
2018-04-16 23:44:57;49,697;0;-10,82;-102,264;92,4;7670;"OFF";"OFF";-1041,465;-102,261;-464,476;13;0;-18926,734;30,788;60,04;20187;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:03;49,694;0;-10,914;-102,281;92,4;7687;"OFF";"OFF";-1041,465;-102,278;-464,476;13;0;-18926,752;30,788;60,04;20193;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:07;49,707;0;-10,067;-102,293;92,4;7677;"OFF";"OFF";-1041,465;-102,29;-464,476;13;0;-18926,764;30,788;60,04;20197;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:13;49,71;0;-9,667;-102,31;92,4;7678;"OFF";"OFF";-1041,465;-102,307;-464,476;13;0;-18926,78;30,788;60,04;20203;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:17;49,704;0;-10,489;-102,321;92,4;7668;"OFF";"OFF";-1041,465;-102,318;-464,476;13;0;-18926,79;30,788;60,04;20207;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:23;49,7;0;-10,543;-102,339;92,4;7642;"OFF";"OFF";-1041,465;-102,336;-464,476;13;0;-18926,806;30,788;60,04;20213;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:27;49,69;0;-11,23;-102,351;92,4;7624;"OFF";"OFF";-1041,465;-102,348;-464,476;13;0;-18926,82;30,788;60,04;20217;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:33;49,7;0;-10,25;-102,369;92,4;7593;"OFF";"OFF";-1041,465;-102,366;-464,476;13;0;-18926,844;30,788;60,04;20223;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:37;49,697;0;-10,499;-102,381;92,4;7560;"OFF";"OFF";-1041,465;-102,378;-464,476;13;0;-18926,858;30,788;60,04;20227;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:43;49,642;0;-13,347;-102,401;92,4;7454;"OFF";"OFF";-1041,465;-102,398;-464,476;13;0;-18926,878;30,788;60,04;20233;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:47;49,644;0;-12,432;-102,415;92,4;7357;"OFF";"OFF";-1041,465;-102,412;-464,476;13;0;-18926,894;30,788;60,04;20237;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:53;49,61;0;-13,661;-102,438;92,4;7179;"OFF";"OFF";-1041,465;-102,434;-464,476;13;0;-18926,918;30,788;60,04;20243;4;0;0;0;0;0,001;0,004
2018-04-16 23:45:57;49,592;0;-14,317;-102,453;92,4;7070;"OFF";"OFF";-1041,465;-102,449;-464,476;13;0;-18926,934;30,788;60,04;20247;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:03;49,572;0;-14,443;-102,477;92,4;6846;"OFF";"OFF";-1041,465;-102,473;-464,476;13;0;-18926,958;30,788;60,04;20253;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:07;49,555;0;-14,679;-102,493;92,4;6725;"OFF";"OFF";-1041,465;-102,489;-464,476;13;0;-18926,972;30,788;60,04;20257;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:13;49,548;0;-14,771;-102,518;92,4;6539;"OFF";"OFF";-1041,465;-102,514;-464,476;13;0;-18926,996;30,788;60,04;20263;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:17;49,533;0;-15,037;-102,535;92,4;6426;"OFF";"OFF";-1041,465;-102,531;-464,476;13;0;-18927,012;30,788;60,04;20267;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:23;49,51;0;-15,741;-102,561;92,4;6258;"OFF";"OFF";-1041,465;-102,556;-464,476;13;0;-18927,036;30,788;60,04;20273;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:27;49,496;0;-16,315;-102,578;92,4;6143;"OFF";"OFF";-1041,465;-102,574;-464,476;13;0;-18927,05;30,788;60,04;20277;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:33;49,481;0;-16,316;-102,604;92,4;5998;"OFF";"OFF";-1041,465;-102,6;-464,476;13;0;-18927,074;30,788;60,04;20283;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:37;49,491;0;-15,646;-102,622;92,4;5913;"OFF";"OFF";-1041,465;-102,617;-464,476;13;0;-18927,09;30,788;60,04;20287;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:43;49,487;0;-15,539;-102,647;92,4;5819;"OFF";"OFF";-1041,465;-102,643;-464,476;13;0;-18927,114;30,788;60,04;20293;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:47;49,469;0;-16,259;-102,665;92,4;5745;"OFF";"OFF";-1041,465;-102,66;-464,476;13;0;-18927,128;30,788;60,04;20297;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:53;49,491;0;-15,17;-102,69;92,4;5676;"OFF";"OFF";-1041,465;-102,686;-464,476;13;0;-18927,152;30,788;60,04;20303;4;0;0;0;0;0,001;0,004
2018-04-16 23:46:57;49,479;0;-15,854;-102,708;92,4;5602;"OFF";"OFF";-1041,465;-102,704;-464,476;13;0;-18927,168;30,788;60,04;20307;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:03;49,475;0;-15,766;-102,735;92,4;5523;"OFF";"OFF";-1041,465;-102,73;-464,476;13;0;-18927,192;30,788;60,04;20313;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:07;49,459;0;-16,315;-102,753;92,4;5467;"OFF";"OFF";-1041,465;-102,748;-464,476;13;0;-18927,208;30,788;60,04;20317;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:13;49,469;0;-15,917;-102,779;92,4;5407;"OFF";"OFF";-1041,465;-102,774;-464,476;13;0;-18927,23;30,788;60,04;20323;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:17;49,458;0;-15,972;-102,796;92,4;5374;"OFF";"OFF";-1041,465;-102,792;-464,476;13;0;-18927,246;30,788;60,04;20327;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:23;49,465;0;-15,814;-102,822;92,4;5327;"OFF";"OFF";-1041,465;-102,818;-464,476;13;0;-18927,27;30,788;60,04;20333;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:27;49,464;0;-15,603;-102,84;92,4;5296;"OFF";"OFF";-1041,465;-102,835;-464,476;13;0;-18927,286;30,788;60,04;20337;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:33;49,45;0;-16,33;-102,866;92,3;5246;"OFF";"OFF";-1041,465;-102,862;-464,476;13;0;-18927,308;30,788;60,04;20343;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:37;49,452;0;-16,2;-102,884;92,3;5221;"OFF";"OFF";-1041,465;-102,879;-464,476;13;0;-18927,324;30,788;60,04;20347;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:43;49,475;0;-14,855;-102,91;92,3;5186;"OFF";"OFF";-1041,465;-102,906;-464,476;13;0;-18927,348;30,788;60,04;20353;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:47;49,458;0;-15,686;-102,927;92,3;5173;"OFF";"OFF";-1041,465;-102,923;-464,476;13;0;-18927,364;30,788;60,04;20357;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:53;49,451;0;-16,242;-102,954;92,3;5138;"OFF";"OFF";-1041,465;-102,949;-464,476;13;0;-18927,386;30,788;60,04;20363;4;0;0;0;0;0,001;0,004
2018-04-16 23:47:57;49,459;0;-15,834;-102,972;92,3;5113;"OFF";"OFF";-1041,465;-102,967;-464,476;13;0;-18927,402;30,788;60,04;20367;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:03;49,441;0;-16,636;-102,998;92,3;5083;"OFF";"OFF";-1041,465;-102,994;-464,476;13;0;-18927,426;30,788;60,04;20373;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:07;49,44;0;-16,496;-103,016;92,3;5058;"OFF";"OFF";-1041,465;-103,012;-464,476;13;0;-18927,442;30,788;60,04;20377;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:13;49,447;0;-16,133;-103,043;92,3;5042;"OFF";"OFF";-1041,465;-103,038;-464,476;13;0;-18927,464;30,788;60,04;20383;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:17;49,441;0;-16,244;-103,06;92,3;5028;"OFF";"OFF";-1041,465;-103,056;-464,476;13;0;-18927,48;30,788;60,04;20387;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:23;49,454;0;-15,77;-103,087;92,3;5013;"OFF";"OFF";-1041,465;-103,082;-464,476;13;0;-18927,504;30,788;60,04;20393;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:27;49,444;0;-16,124;-103,104;92,3;4997;"OFF";"OFF";-1041,465;-103,1;-464,476;13;0;-18927,52;30,788;60,04;20397;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:33;49,484;0;-14,255;-103,129;92,3;5017;"OFF";"OFF";-1041,465;-103,125;-464,476;13;0;-18927,542;30,788;60,04;20403;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:37;49,498;0;-13,871;-103,145;92,3;5039;"OFF";"OFF";-1041,465;-103,141;-464,476;13;0;-18927,558;30,788;60,04;20407;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:43;49,521;0;-12,865;-103,169;92,3;5083;"OFF";"OFF";-1041,465;-103,165;-464,476;13;0;-18927,582;30,788;60,04;20413;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:47;49,523;0;-13,231;-103,183;92,3;5125;"OFF";"OFF";-1041,465;-103,18;-464,476;13;0;-18927,598;30,788;60,04;20417;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:53;49,53;0;-13,325;-103,205;92,3;5189;"OFF";"OFF";-1041,465;-103,202;-464,476;13;0;-18927,622;30,788;60,04;20423;4;0;0;0;0;0,001;0,004
2018-04-16 23:48:57;49,543;0;-12,881;-103,22;92,3;5224;"OFF";"OFF";-1041,465;-103,217;-464,476;13;0;-18927,636;30,788;60,04;20427;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:03;49,548;0;-12,62;-103,241;92,3;5297;"OFF";"OFF";-1041,465;-103,238;-464,476;13;0;-18927,66;30,788;60,04;20433;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:07;49,538;0;-13,514;-103,256;92,3;5336;"OFF";"OFF";-1041,465;-103,252;-464,476;13;0;-18927,676;30,788;60,04;20437;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:13;49,551;0;-13,154;-103,278;92,3;5373;"OFF";"OFF";-1041,465;-103,275;-464,476;13;0;-18927,7;30,788;60,04;20443;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:17;49,547;0;-13,252;-103,293;92,3;5408;"OFF";"OFF";-1041,465;-103,289;-464,476;13;0;-18927,714;30,788;60,04;20447;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:23;49,538;0;-13,898;-103,315;92,3;5447;"OFF";"OFF";-1041,465;-103,311;-464,476;13;0;-18927,738;30,788;60,04;20453;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:27;49,551;0;-12,975;-103,33;92,3;5480;"OFF";"OFF";-1041,465;-103,326;-464,476;13;0;-18927,754;30,788;60,04;20457;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:33;49,573;0;-12,524;-103,351;92,3;5529;"OFF";"OFF";-1041,465;-103,347;-464,476;13;0;-18927,778;30,788;60,04;20463;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:37;49,576;0;-12,439;-103,365;92,3;5567;"OFF";"OFF";-1041,465;-103,361;-464,476;13;0;-18927,792;30,788;60,04;20467;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:43;49,572;0;-12,612;-103,386;92,3;5618;"OFF";"OFF";-1041,465;-103,383;-464,476;13;0;-18927,816;30,788;60,04;20473;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:47;49,578;0;-12,395;-103,4;92,3;5655;"OFF";"OFF";-1041,465;-103,397;-464,476;13;0;-18927,832;30,788;60,04;20477;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:53;49,587;0;-12,06;-103,421;92,3;5711;"OFF";"OFF";-1041,465;-103,417;-464,476;13;0;-18927,856;30,788;60,04;20483;4;0;0;0;0;0,001;0,004
2018-04-16 23:49:57;49,597;0;-11,482;-103,434;92,3;5752;"OFF";"OFF";-1041,465;-103,431;-464,476;13;0;-18927,872;30,788;60,04;20487;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:03;49,595;0;-11,87;-103,454;92,3;5825;"OFF";"OFF";-1041,465;-103,451;-464,476;13;0;-18927,894;30,788;60,04;20493;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:07;49,614;0;-11,175;-103,467;92,3;5876;"OFF";"OFF";-1041,465;-103,464;-464,476;13;0;-18927,91;30,788;60,04;20497;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:13;49,628;0;-10,93;-103,486;92,3;5966;"OFF";"OFF";-1041,465;-103,483;-464,476;13;0;-18927,934;30,788;60,04;20503;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:17;49,623;0;-11,181;-103,498;92,3;6019;"OFF";"OFF";-1041,465;-103,495;-464,476;13;0;-18927,95;30,788;60,04;20507;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:23;49,657;0;-9,707;-103,516;92,3;6116;"OFF";"OFF";-1041,465;-103,514;-464,476;13;0;-18927,972;30,788;60,04;20513;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:27;49,647;0;-10,797;-103,527;92,3;6217;"OFF";"OFF";-1041,465;-103,524;-464,476;13;0;-18927,98;30,788;60,04;20517;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:33;49,647;0;-11,025;-103,545;92,3;6312;"OFF";"OFF";-1041,465;-103,542;-464,476;13;0;-18927,998;30,788;60,04;20523;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:37;49,648;0;-10,906;-103,557;92,3;6354;"OFF";"OFF";-1041,465;-103,554;-464,476;13;0;-18928,014;30,788;60,04;20527;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:43;49,644;0;-11,307;-103,576;92,3;6425;"OFF";"OFF";-1041,465;-103,573;-464,476;13;0;-18928,036;30,788;60,04;20533;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:47;49,664;0;-10,343;-103,588;92,3;6475;"OFF";"OFF";-1041,465;-103,585;-464,476;13;0;-18928,048;30,788;60,04;20537;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:53;49,637;0;-11,634;-103,606;92,3;6550;"OFF";"OFF";-1041,465;-103,603;-464,476;13;0;-18928,068;30,788;60,04;20543;4;0;0;0;0;0,001;0,004
2018-04-16 23:50:57;49,658;0;-10,487;-103,617;92,3;6602;"OFF";"OFF";-1041,465;-103,615;-464,476;13;0;-18928,08;30,788;60,04;20547;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:03;49,648;0;-11,338;-103,636;92,3;6658;"OFF";"OFF";-1041,465;-103,632;-464,476;13;0;-18928,1;30,788;60,04;20553;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:07;49,691;0;-8,988;-103,647;92,3;6698;"OFF";"OFF";-1041,465;-103,645;-464,476;13;0;-18928,114;30,788;60,04;20557;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:13;49,667;0;-10,817;-103,664;92,3;6796;"OFF";"OFF";-1041,465;-103,661;-464,476;13;0;-18928,124;30,788;60,04;20563;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:17;49,671;0;-10,595;-103,676;92,3;6836;"OFF";"OFF";-1041,465;-103,673;-464,476;13;0;-18928,138;30,788;60,04;20567;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:23;49,672;0;-10,744;-103,693;92,3;6895;"OFF";"OFF";-1041,465;-103,69;-464,476;13;0;-18928,156;30,788;60,04;20573;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:27;49,668;0;-10,686;-103,705;92,3;6934;"OFF";"OFF";-1041,465;-103,702;-464,476;13;0;-18928,168;30,788;60,04;20577;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:33;49,686;0;-10,022;-103,722;92,3;6994;"OFF";"OFF";-1041,465;-103,72;-464,476;13;0;-18928,188;30,788;60,04;20583;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:37;49,69;0;-9,664;-103,733;92,3;7072;"OFF";"OFF";-1041,465;-103,73;-464,476;13;0;-18928,196;30,788;60,04;20587;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:43;49,714;0;-8,818;-103,749;92,3;7176;"OFF";"OFF";-1041,465;-103,746;-464,476;13;0;-18928,208;30,788;60,04;20593;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:47;49,691;0;-10,162;-103,76;92,3;7228;"OFF";"OFF";-1041,465;-103,757;-464,476;13;0;-18928,214;30,788;60,04;20597;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:53;49,708;0;-9,618;-103,776;92,3;7296;"OFF";"OFF";-1041,465;-103,773;-464,476;13;0;-18928,226;30,788;60,04;20603;4;0;0;0;0;0,001;0,004
2018-04-16 23:51:57;49,716;0;-9,136;-103,787;92,3;7357;"OFF";"OFF";-1041,465;-103,784;-464,476;13;0;-18928,234;30,788;60,04;20607;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:03;49,702;0;-10,173;-103,803;92,3;7426;"OFF";"OFF";-1041,465;-103,8;-464,476;13;0;-18928,246;30,788;60,04;20613;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:07;49,705;0;-10,306;-103,813;92,3;7481;"OFF";"OFF";-1041,465;-103,811;-464,476;13;0;-18928,254;30,788;60,04;20617;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:13;49,723;0;-9,269;-103,829;92,3;7582;"OFF";"OFF";-1041,465;-103,826;-464,476;13;0;-18928,268;30,788;60,04;20623;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:17;49,713;0;-9,773;-103,84;92,3;7617;"OFF";"OFF";-1041,465;-103,837;-464,476;13;0;-18928,276;30,788;60,04;20627;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:23;49,72;0;-9,432;-103,856;92,3;7659;"OFF";"OFF";-1041,465;-103,853;-464,476;13;0;-18928,288;30,788;60,04;20633;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:27;49,707;0;-10;-103,866;92,3;7704;"OFF";"OFF";-1041,465;-103,864;-464,476;13;0;-18928,294;30,788;60,04;20637;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:33;49,722;0;-9,466;-103,882;92,3;7789;"OFF";"OFF";-1041,465;-103,879;-464,476;13;0;-18928,306;30,788;60,04;20643;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:37;49,743;0;-8,229;-103,892;92,3;7829;"OFF";"OFF";-1041,465;-103,89;-464,476;13;0;-18928,314;30,788;60,04;20647;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:43;49,723;0;-9,693;-103,908;92,3;7895;"OFF";"OFF";-1041,465;-103,905;-464,476;13;0;-18928,326;30,788;60,04;20653;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:47;49,721;0;-9,964;-103,919;92,3;7907;"OFF";"OFF";-1041,465;-103,916;-464,476;13;0;-18928,334;30,788;60,04;20657;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:53;49,718;0;-10,233;-103,935;92,3;7929;"OFF";"OFF";-1041,465;-103,932;-464,476;13;0;-18928,346;30,788;60,04;20663;4;0;0;0;0;0,001;0,004
2018-04-16 23:52:57;49,728;0;-9,12;-103,945;92,3;7957;"OFF";"OFF";-1041,465;-103,943;-464,476;13;0;-18928,356;30,788;60,04;20667;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:03;49,717;0;-9,778;-103,962;92,3;7978;"OFF";"OFF";-1041,465;-103,959;-464,476;13;0;-18928,368;30,788;60,04;20673;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:07;49,728;0;-9,077;-103,972;92,3;8004;"OFF";"OFF";-1041,465;-103,97;-464,476;13;0;-18928,376;30,788;60,04;20677;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:13;49,713;0;-9,945;-103,988;92,3;8035;"OFF";"OFF";-1041,465;-103,985;-464,476;13;0;-18928,386;30,788;60,04;20683;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:17;49,724;0;-9,524;-103,999;92,3;8041;"OFF";"OFF";-1041,465;-103,996;-464,476;13;0;-18928,394;30,788;60,04;20687;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:23;49,73;0;-9,544;-104,014;92,3;8092;"OFF";"OFF";-1041,465;-104,012;-464,476;13;0;-18928,406;30,788;60,04;20693;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:27;49,724;0;-9,397;-104,025;92,3;8117;"OFF";"OFF";-1041,465;-104,022;-464,476;13;0;-18928,414;30,788;60,04;20697;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:33;49,725;0;-9,026;-104,04;92,3;8158;"OFF";"OFF";-1041,465;-104,038;-464,476;13;0;-18928,426;30,788;60,04;20703;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:37;49,738;0;-8,809;-104,051;92,3;8181;"OFF";"OFF";-1041,465;-104,048;-464,476;13;0;-18928,434;30,788;60,04;20707;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:43;49,711;0;-10,506;-104,066;92,3;8196;"OFF";"OFF";-1041,465;-104,064;-464,476;13;0;-18928,446;30,788;60,04;20713;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:47;49,742;0;-9,014;-104,077;92,3;8218;"OFF";"OFF";-1041,465;-104,074;-464,476;13;0;-18928,454;30,788;60,04;20717;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:53;49,736;0;-8,861;-104,092;92,3;8248;"OFF";"OFF";-1041,465;-104,09;-464,476;13;0;-18928,464;30,788;60,04;20723;4;0;0;0;0;0,001;0,004
2018-04-16 23:53:57;49,748;0;-8,63;-104,102;92,3;8293;"OFF";"OFF";-1041,465;-104,1;-464,476;13;0;-18928,472;30,788;60,04;20727;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:03;49,763;0;-7,863;-104,117;92,3;8371;"OFF";"OFF";-1041,465;-104,114;-464,476;13;0;-18928,484;30,788;60,04;20733;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:07;49,739;0;-9,384;-104,127;92,3;8410;"OFF";"OFF";-1041,465;-104,124;-464,476;13;0;-18928,492;30,788;60,04;20737;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:13;49,742;0;-9,263;-104,141;92,3;8456;"OFF";"OFF";-1041,465;-104,139;-464,476;13;0;-18928,504;30,788;60,04;20743;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:17;49,746;0;-9,231;-104,152;92,3;8453;"OFF";"OFF";-1041,465;-104,149;-464,476;13;0;-18928,512;30,788;60,04;20747;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:23;49,741;0;-9,222;-104,167;92,3;8500;"OFF";"OFF";-1041,465;-104,164;-464,476;13;0;-18928,524;30,788;60,04;20753;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:27;49,729;0;-9,761;-104,177;92,3;8510;"OFF";"OFF";-1041,465;-104,175;-464,476;13;0;-18928,532;30,788;60,04;20757;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:33;49,748;0;-9,069;-104,192;92,3;8538;"OFF";"OFF";-1041,465;-104,19;-464,476;13;0;-18928,542;30,788;60,04;20763;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:37;49,732;0;-9,74;-104,202;92,3;8560;"OFF";"OFF";-1041,465;-104,2;-464,476;13;0;-18928,55;30,788;60,04;20767;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:43;49,738;0;-9,43;-104,218;92,3;8550;"OFF";"OFF";-1041,465;-104,215;-464,476;13;0;-18928,562;30,788;60,04;20773;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:47;49,731;0;-9,69;-104,228;92,3;8543;"OFF";"OFF";-1041,465;-104,226;-464,476;13;0;-18928,57;30,788;60,04;20777;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:53;49,747;0;-8,679;-104,244;92,3;8562;"OFF";"OFF";-1041,465;-104,241;-464,476;13;0;-18928,582;30,788;60,04;20783;4;0;0;0;0;0,001;0,004
2018-04-16 23:54:57;49,745;0;-9,089;-104,254;92,3;8577;"OFF";"OFF";-1041,465;-104,251;-464,476;13;0;-18928,59;30,788;60,04;20787;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:03;49,742;0;-9,291;-104,269;92,3;8591;"OFF";"OFF";-1041,465;-104,266;-464,476;13;0;-18928,602;30,788;60,04;20793;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:07;49,735;0;-9,535;-104,279;92,2;8594;"OFF";"OFF";-1041,465;-104,277;-464,476;13;0;-18928,61;30,788;60,04;20797;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:13;49,738;0;-9,077;-104,295;92,2;8577;"OFF";"OFF";-1041,465;-104,292;-464,476;13;0;-18928,622;30,788;60,04;20803;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:17;49,732;0;-9,36;-104,306;92,2;8527;"OFF";"OFF";-1041,465;-104,303;-464,476;13;0;-18928,63;30,788;60,04;20807;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:23;49,73;0;-9,463;-104,322;92,2;8506;"OFF";"OFF";-1041,465;-104,319;-464,476;13;0;-18928,642;30,788;60,04;20813;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:27;49,724;0;-9,612;-104,333;92,2;8499;"OFF";"OFF";-1041,465;-104,33;-464,476;13;0;-18928,65;30,788;60,04;20817;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:33;49,74;0;-9,133;-104,348;92,2;8486;"OFF";"OFF";-1041,465;-104,346;-464,476;13;0;-18928,662;30,788;60,04;20823;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:37;49,731;0;-9,295;-104,358;92,2;8523;"OFF";"OFF";-1041,465;-104,356;-464,476;13;0;-18928,67;30,788;60,04;20827;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:43;49,729;0;-9,407;-104,374;92,2;8515;"OFF";"OFF";-1041,465;-104,371;-464,476;13;0;-18928,682;30,788;60,04;20833;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:47;49,72;0;-9,925;-104,385;92,2;8484;"OFF";"OFF";-1041,465;-104,382;-464,476;13;0;-18928,69;30,788;60,04;20837;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:53;49,712;0;-10,08;-104,401;92,2;8459;"OFF";"OFF";-1041,465;-104,398;-464,476;13;0;-18928,702;30,788;60,04;20843;4;0;0;0;0;0,001;0,004
2018-04-16 23:55:57;49,733;0;-9,029;-104,411;92,2;8466;"OFF";"OFF";-1041,465;-104,409;-464,476;13;0;-18928,708;30,788;60,04;20847;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:03;49,725;0;-9,533;-104,427;92,2;8443;"OFF";"OFF";-1041,465;-104,425;-464,476;13;0;-18928,72;30,788;60,04;20853;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:07;49,725;0;-9,371;-104,438;92,2;8444;"OFF";"OFF";-1041,465;-104,435;-464,476;13;0;-18928,728;30,788;60,04;20857;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:13;49,737;0;-8,764;-104,453;92,2;8469;"OFF";"OFF";-1041,465;-104,451;-464,476;13;0;-18928,74;30,788;60,04;20863;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:17;49,751;0;-8,35;-104,463;92,2;8504;"OFF";"OFF";-1041,465;-104,46;-464,476;13;0;-18928,748;30,788;60,04;20867;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:23;49,736;0;-8,999;-104,478;92,2;8516;"OFF";"OFF";-1041,465;-104,476;-464,476;13;0;-18928,76;30,788;60,04;20873;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:27;49,724;0;-9,741;-104,489;92,2;8520;"OFF";"OFF";-1041,465;-104,486;-464,476;13;0;-18928,768;30,788;60,04;20877;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:33;49,741;0;-9,082;-104,504;92,2;8527;"OFF";"OFF";-1041,465;-104,502;-464,476;13;0;-18928,78;30,788;60,04;20883;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:37;49,733;0;-9,029;-104,514;92,2;8537;"OFF";"OFF";-1041,465;-104,512;-464,476;13;0;-18928,788;30,788;60,04;20887;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:43;49,727;0;-9,503;-104,53;92,2;8535;"OFF";"OFF";-1041,465;-104,527;-464,476;13;0;-18928,798;30,788;60,04;20893;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:47;49,74;0;-9,048;-104,54;92,2;8554;"OFF";"OFF";-1041,465;-104,537;-464,476;13;0;-18928,806;30,788;60,04;20897;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:53;49,722;0;-9,906;-104,555;92,2;8564;"OFF";"OFF";-1041,465;-104,553;-464,476;13;0;-18928,818;30,788;60,04;20903;4;0;0;0;0;0,001;0,004
2018-04-16 23:56:57;49,734;0;-9,048;-104,566;92,2;8534;"OFF";"OFF";-1041,465;-104,564;-464,476;13;0;-18928,828;30,788;60,04;20907;4;0;0;0;0;0,001;0,004
2018-04-16 23:57:03;49,739;0;-8,797;-104,581;92,2;8565;"OFF";"OFF";-1041,465;-104,579;-464,476;13;0;-18928,84;30,788;60,04;20913;4;0;0;0;0;0,001;0,004
2018-04-16 23:57:07;49,745;0;-8,907;-104,591;92,2;8594;"OFF";"OFF";-1041,465;-104,588;-464,476;13;0;-18928,848;30,788;60,04;20917;4;0;0;0;0;0,001;0,004
2018-04-16 23:57:13;49,721;0;-10,051;-104,607;92,2;8583;"OFF";"OFF";-1041,465;-104,604;-464,476;13;0;-18928,86;30,788;60,04;20923;4;0;0;0;0;0,001;0,004
2018-04-16 23:57:17;49,726;0;-9,885;-104,617;92,2;8592;"OFF";"OFF";-1041,465;-104,614;-464,476;13;0;-18928,868;30,788;60,04;20927;4;0;0;0;0;0,001;0,004
2018-04-16 23:57:23;49,74;0;-8,958;-104,632;92,2;8630;"OFF";"OFF";-1041,465;-104,629;-464,476;13;0;-18928,878;30,788;60,04;20933;4;0;0;0;0;0,001;0,004
2018-04-16 23:57:27;49,724;0;-9,822;-104,642;92,2;8605;"OFF";"OFF";-1041,465;-104,64;-464,476;13;0;-18928,886;30,788;60,04;20937;4;0;0;0;0;0,001;0,004
2018-04-16 23:57:33;49,734;0;-9,298;-104,657;92,2;8622;"OFF";"OFF";-1041,465;-104,655;-464,476;13;0;-18928,898;30,788;60,04;20943;4;0;0;0;0;0,001;0,004
2018-04-16 23:57:37;49,716;0;-10,7;-104,668;92,2;8594;"OFF";"OFF";-1041,465;-104,665;-464,476;13;0;-18928,906;30,788;60,04;20947;4;0;0;0;0;0,001;0,004
2018-04-16 23:57:41;49,728;0;-9,472;-104,679;92,2;8579;"OFF";"OFF";-1041,465;-104,676;-464,476;13;0;-18928,916;30,788;60,04;20951;4;0;0;0;0;0,001;0,004
2018-04-16 23:57:52;49,735;0;-9,029;-104,689;92,2;8584;"OFF";"OFF";-1041,465;-104,686;-464,476;13;0;-18928,924;30,788;60,04;20955;4;0;0;0;0;0,001;0,004
2018-04-16 23:57:58;49,726;0;-9,882;-104,719;92,2;8635;"OFF";"OFF";-1041,465;-104,716;-464,476;13;0;-18928,948;30,788;60,04;20967;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:03;49,743;0;-8,403;-104,734;92,2;8641;"OFF";"OFF";-1041,465;-104,732;-464,476;13;0;-18928,958;30,788;60,04;20973;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:07;49,74;0;-9,056;-104,744;92,2;8671;"OFF";"OFF";-1041,465;-104,742;-464,476;13;0;-18928,966;30,788;60,04;20977;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:13;49,745;0;-9,048;-104,759;92,2;8684;"OFF";"OFF";-1041,465;-104,757;-464,476;13;0;-18928,978;30,788;60,04;20983;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:17;49,721;0;-10,076;-104,77;92,2;8643;"OFF";"OFF";-1041,465;-104,767;-464,476;13;0;-18928,986;30,788;60,04;20987;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:23;49,737;0;-8,911;-104,786;92,2;8633;"OFF";"OFF";-1041,465;-104,783;-464,476;13;0;-18928,998;30,788;60,04;20993;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:27;49,722;0;-9,517;-104,796;92,2;8652;"OFF";"OFF";-1041,465;-104,793;-464,476;13;0;-18929,006;30,788;60,04;20997;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:33;49,721;0;-9,567;-104,811;92,2;8633;"OFF";"OFF";-1041,465;-104,809;-464,476;13;0;-18929,018;30,788;60,04;21003;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:37;49,718;0;-10,018;-104,822;92,2;8624;"OFF";"OFF";-1041,465;-104,819;-464,476;13;0;-18929,026;30,788;60,04;21007;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:43;49,727;0;-9,118;-104,837;92,2;8632;"OFF";"OFF";-1041,465;-104,835;-464,476;13;0;-18929,038;30,788;60,04;21013;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:47;49,74;0;-8,465;-104,847;92,2;8634;"OFF";"OFF";-1041,465;-104,845;-464,476;13;0;-18929,044;30,788;60,04;21017;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:53;49,748;0;-8,514;-104,861;92,2;8718;"OFF";"OFF";-1041,465;-104,859;-464,476;13;0;-18929,056;30,788;60,04;21023;4;0;0;0;0;0,001;0,004
2018-04-16 23:58:57;49,766;0;-7,602;-104,87;92,2;8773;"OFF";"OFF";-1041,465;-104,868;-464,476;13;0;-18929,064;30,788;60,04;21027;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:03;49,739;0;-9,238;-104,885;92,2;8783;"OFF";"OFF";-1041,465;-104,883;-464,476;13;0;-18929,076;30,788;60,04;21033;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:07;49,729;0;-9,711;-104,896;92,2;8753;"OFF";"OFF";-1041,465;-104,893;-464,476;13;0;-18929,084;30,788;60,04;21037;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:13;49,714;0;-10,092;-104,912;92,2;8680;"OFF";"OFF";-1041,465;-104,91;-464,476;13;0;-18929,096;30,788;60,04;21043;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:17;49,714;0;-9,879;-104,923;92,2;8633;"OFF";"OFF";-1041,465;-104,921;-464,476;13;0;-18929,104;30,788;60,04;21047;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:23;49,696;0;-10,575;-104,94;92,2;8539;"OFF";"OFF";-1041,465;-104,937;-464,476;13;0;-18929,12;30,788;60,04;21053;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:27;49,696;0;-10,233;-104,952;92,2;8477;"OFF";"OFF";-1041,465;-104,949;-464,476;13;0;-18929,126;30,788;60,04;21057;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:33;49,691;0;-10,837;-104,969;92,2;8401;"OFF";"OFF";-1041,465;-104,966;-464,476;13;0;-18929,138;30,788;60,04;21063;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:37;49,676;0;-11,027;-104,98;92,2;8347;"OFF";"OFF";-1041,465;-104,978;-464,476;13;0;-18929,148;30,788;60,04;21067;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:43;49,688;0;-10,108;-104,999;92,2;8228;"OFF";"OFF";-1041,465;-104,996;-464,476;13;0;-18929,17;30,788;60,04;21073;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:47;49,673;0;-10,965;-105,011;92,2;8146;"OFF";"OFF";-1041,465;-105,008;-464,476;13;0;-18929,184;30,788;60,04;21077;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:53;49,668;0;-10,811;-105,029;92,2;8039;"OFF";"OFF";-1041,465;-105,026;-464,476;13;0;-18929,204;30,788;60,04;21083;4;0;0;0;0;0,001;0,004
2018-04-16 23:59:57;49,681;0;-10,069;-105,041;92,2;7976;"OFF";"OFF";-1041,465;-105,038;-464,476;13;0;-18929,216;30,788;60,04;21087;4;0;0;0;0;0,001;0,004
2018-04-17 00:00:03;49,666;0;-10,558;-105,059;92,2;7935;"OFF";"OFF";-1041,465;-105,056;-464,476;13;0;-18929,234;30,788;60,04;21093;4;0;0;0;0;0,001;0,004
2018-04-17 00:00:07;49,67;0;-10,445;-105,071;92,2;7907;"OFF";"OFF";-1041,465;-105,068;-464,476;13;0;-18929,248;30,788;60,04;21097;4;0;0;0;0;0,001;0,004
2018-04-17 00:00:13;49,649;0;-11,526;-105,088;92,2;7876;"OFF";"OFF";-1041,465;-105,085;-464,476;13;0;-18929,262;30,788;60,04;21103;4;0;0;0;0;0,001;0,004
2018-04-17 00:00:17;49,658;0;-11,085;-105,101;92,2;7806;"OFF";"OFF";-1041,465;-105,097;-464,476;13;0;-18929,276;30,788;60,04;21107;4;0;0;0;0;0,001;0,004
2018-04-17 00:00:23;49,657;0;-10,793;-105,119;92,2;7748;"OFF";"OFF";-1041,465;-105,116;-464,476;13;0;-18929,296;30,788;60,04;21113;4;0;0;0;0;0,001;0,004
2018-04-17 00:00:58;49,659;0;-10,769;-105,13;92,2;7739;"OFF";"OFF";-1041,465;-105,127;-464,476;13;0;-18929,308;30,788;60,04;21117;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:03;49,673;0;-9,901;-105,238;92,2;7574;"OFF";"OFF";-1041,465;-105,235;-464,476;13;0;-18929,42;30,788;60,04;21153;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:07;49,655;0;-11,041;-105,249;92,2;7593;"OFF";"OFF";-1041,465;-105,246;-464,476;13;0;-18929,428;30,788;60,04;21157;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:13;49,658;0;-10,571;-105,266;92,2;7585;"OFF";"OFF";-1041,465;-105,264;-464,476;13;0;-18929,446;30,788;60,04;21163;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:17;49,667;0;-10,276;-105,278;92,2;7592;"OFF";"OFF";-1041,465;-105,275;-464,476;13;0;-18929,456;30,788;60,04;21167;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:23;49,661;0;-10,649;-105,295;92,2;7608;"OFF";"OFF";-1041,465;-105,292;-464,476;13;0;-18929,468;30,788;60,04;21173;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:27;49,681;0;-9,577;-105,306;92,2;7606;"OFF";"OFF";-1041,465;-105,303;-464,476;13;0;-18929,48;30,788;60,04;21177;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:33;49,666;0;-10,689;-105,323;92,2;7619;"OFF";"OFF";-1041,465;-105,32;-464,476;13;0;-18929,496;30,788;60,04;21183;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:37;49,662;0;-11,012;-105,335;92,2;7611;"OFF";"OFF";-1041,465;-105,332;-464,476;13;0;-18929,51;30,788;60,04;21187;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:43;49,648;0;-11,156;-105,353;92,2;7590;"OFF";"OFF";-1041,465;-105,35;-464,476;13;0;-18929,53;30,788;60,04;21193;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:47;49,662;0;-10,246;-105,364;92,2;7594;"OFF";"OFF";-1041,465;-105,362;-464,476;13;0;-18929,542;30,788;60,04;21197;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:53;49,649;0;-11,047;-105,382;92,2;7575;"OFF";"OFF";-1041,465;-105,379;-464,476;13;0;-18929,558;30,788;60,04;21203;4;0;0;0;0;0,001;0,004
2018-04-17 00:01:57;49,672;0;-10,036;-105,393;92,2;7587;"OFF";"OFF";-1041,465;-105,391;-464,476;13;0;-18929,568;30,788;60,04;21207;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:03;49,657;0;-10,806;-105,41;92,2;7624;"OFF";"OFF";-1041,465;-105,407;-464,476;13;0;-18929,582;30,788;60,04;21213;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:07;49,681;0;-9,866;-105,421;92,2;7641;"OFF";"OFF";-1041,465;-105,418;-464,476;13;0;-18929,592;30,788;60,04;21217;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:13;49,672;0;-9,968;-105,438;92,2;7656;"OFF";"OFF";-1041,465;-105,435;-464,476;13;0;-18929,608;30,788;60,04;21223;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:17;49,659;0;-10,731;-105,45;92,2;7638;"OFF";"OFF";-1041,465;-105,447;-464,476;13;0;-18929,622;30,788;60,04;21227;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:23;49,671;0;-10,421;-105,467;92,2;7629;"OFF";"OFF";-1041,465;-105,464;-464,476;13;0;-18929,636;30,788;60,04;21233;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:27;49,669;0;-10,109;-105,479;92,2;7617;"OFF";"OFF";-1041,465;-105,476;-464,476;13;0;-18929,648;30,788;60,04;21237;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:33;49,663;0;-10,534;-105,496;92,2;7633;"OFF";"OFF";-1041,465;-105,493;-464,476;13;0;-18929,664;30,788;60,04;21243;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:37;49,672;0;-10,194;-105,508;92,2;7633;"OFF";"OFF";-1041,465;-105,505;-464,476;13;0;-18929,674;30,788;60,04;21247;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:43;49,665;0;-10,292;-105,525;92,2;7628;"OFF";"OFF";-1041,465;-105,522;-464,476;13;0;-18929,692;30,788;60,04;21253;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:47;49,662;0;-10,242;-105,537;92,2;7622;"OFF";"OFF";-1041,465;-105,534;-464,476;13;0;-18929,706;30,788;60,04;21257;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:53;49,659;0;-10,802;-105,553;92,2;7642;"OFF";"OFF";-1041,465;-105,55;-464,476;13;0;-18929,716;30,788;60,04;21263;4;0;0;0;0;0,001;0,004
2018-04-17 00:02:57;49,654;0;-10,832;-105,565;92,2;7631;"OFF";"OFF";-1041,465;-105,562;-464,476;13;0;-18929,728;30,788;60,04;21267;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:03;49,648;0;-11,374;-105,583;92,2;7609;"OFF";"OFF";-1041,465;-105,58;-464,476;13;0;-18929,744;30,788;60,04;21273;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:07;49,641;0;-11,34;-105,595;92,2;7577;"OFF";"OFF";-1041,465;-105,592;-464,476;13;0;-18929,76;30,788;60,04;21277;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:13;49,631;0;-11,185;-105,614;92,2;7515;"OFF";"OFF";-1041,465;-105,611;-464,476;13;0;-18929,784;30,788;60,04;21283;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:17;49,632;0;-11,383;-105,627;92,2;7458;"OFF";"OFF";-1041,465;-105,624;-464,476;13;0;-18929,796;30,788;60,04;21287;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:23;49,634;0;-10,813;-105,646;92,2;7391;"OFF";"OFF";-1041,465;-105,643;-464,476;13;0;-18929,82;30,788;60,04;21293;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:27;49,611;0;-12,188;-105,659;92,2;7354;"OFF";"OFF";-1041,465;-105,656;-464,476;13;0;-18929,836;30,788;60,04;21297;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:33;49,617;0;-11,605;-105,678;92,2;7293;"OFF";"OFF";-1041,465;-105,675;-464,476;13;0;-18929,86;30,788;60,04;21303;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:37;49,621;0;-11,529;-105,691;92,2;7249;"OFF";"OFF";-1041,465;-105,688;-464,476;13;0;-18929,876;30,788;60,04;21307;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:43;49,589;0;-12,612;-105,711;92,2;7183;"OFF";"OFF";-1041,465;-105,708;-464,476;13;0;-18929,898;30,788;60,04;21313;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:47;49,591;0;-12,466;-105,725;92,1;7120;"OFF";"OFF";-1041,465;-105,721;-464,476;13;0;-18929,914;30,788;60,04;21317;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:53;49,6;0;-12,203;-105,744;92,1;7099;"OFF";"OFF";-1041,465;-105,741;-464,476;13;0;-18929,936;30,788;60,04;21323;4;0;0;0;0;0,001;0,004
2018-04-17 00:03:57;49,591;0;-12,291;-105,757;92,1;7058;"OFF";"OFF";-1041,465;-105,754;-464,476;13;0;-18929,952;30,788;60,04;21327;4;0;0;0;0;0,001;0,004
2018-04-17 00:04:03;49,604;0;-11,417;-105,776;92,1;7027;"OFF";"OFF";-1041,465;-105,773;-464,476;13;0;-18929,974;30,788;60,04;21333;4;0;0;0;0;0,001;0,004
2018-04-17 00:04:07;49,602;0;-11,598;-105,789;92,1;7009;"OFF";"OFF";-1041,465;-105,786;-464,476;13;0;-18929,99;30,788;60,04;21337;4;0;0;0;0;0,001;0,004
2018-04-17 00:04:13;49,593;0;-12,029;-105,81;92,1;6949;"OFF";"OFF";-1041,465;-105,806;-464,476;13;0;-18930,014;30,788;60,04;21343;4;0;0;0;0;0,001;0,004
2018-04-17 00:04:17;49,598;0;-11,64;-105,823;92,1;6930;"OFF";"OFF";-1041,465;-105,82;-464,476;13;0;-18930,03;30,788;60,04;21347;4;0;0;0;0;0,001;0,004
2018-04-17 00:04:23;49,612;0;-11,179;-105,842;92,1;6913;"OFF";"OFF";-1041,465;-105,839;-464,476;13;0;-18930,052;30,788;60,04;21353;4;0;0;0;0;0,001;0,004
2018-04-17 00:04:27;49,613;0;-10,877;-105,855;92,1;6912;"OFF";"OFF";-1041,465;-105,852;-464,476;13;0;-18930,068;30,788;60,04;21357;4;0;0;0;0;0,001;0,004
2018-04-17 00:04:33;49,595;0;-11,713;-105,874;92,1;6892;"OFF";"OFF";-1041,465;-105,871;-464,476;13;0;-18930,092;30,788;60,04;21363;4;0;0;0;0;0,001;0,004
2018-04-17 00:04:37;49,584;0;-12,618;-105,888;92,1;6862;"OFF";"OFF";-1041,465;-105,884;-464,476;13;0;-18930,108;30,788;60,04;21367;4;0;0;0;0;0,001;0,004
2018-04-17 00:04:43;49,596;0;-11,369;-105,907;92,1;6844;"OFF";"OFF";-1041,465;-105,904;-464,476;13;0;-18930,13;30,788;60,04;21373;4;0;0;0;0;0,001;0,004
2018-04-17 00:04:47;49,601;0;-11,662;-105,92;92,1;6853;"OFF";"OFF";-1041,465;-105,916;-464,476;13;0;-18930,144;30,788;60,04;21377;4;0;0;0;0;0,001;0,004
2018-04-17 00:04:49;49,574;0;-12,727;-105,926;92,1;6837;"OFF";"OFF";-1041,465;-105,923;-464,476;13;0;-18930,152;30,788;60,04;21379;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:03;49,591;0;-11,782;-105,973;92,1;6791;"OFF";"OFF";-1041,465;-105,969;-464,476;13;0;-18930,208;30,788;60,04;21393;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:07;49,606;0;-11,124;-105,986;92,1;6785;"OFF";"OFF";-1041,465;-105,982;-464,476;13;0;-18930,222;30,788;60,04;21397;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:13;49,595;0;-11,572;-106,005;92,1;6794;"OFF";"OFF";-1041,465;-106,001;-464,476;13;0;-18930,246;30,788;60,04;21403;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:17;49,595;0;-11,634;-106,017;92,1;6795;"OFF";"OFF";-1041,465;-106,014;-464,476;13;0;-18930,262;30,788;60,04;21407;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:23;49,589;0;-11,943;-106,037;92,1;6781;"OFF";"OFF";-1041,465;-106,034;-464,476;13;0;-18930,286;30,788;60,04;21413;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:27;49,599;0;-11,701;-106,05;92,1;6768;"OFF";"OFF";-1041,465;-106,047;-464,476;13;0;-18930,3;30,788;60,04;21417;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:33;49,598;0;-11,439;-106,069;92,1;6780;"OFF";"OFF";-1041,465;-106,066;-464,476;13;0;-18930,324;30,788;60,04;21423;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:37;49,606;0;-11,165;-106,082;92,1;6772;"OFF";"OFF";-1041,465;-106,079;-464,476;13;0;-18930,34;30,788;60,04;21427;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:43;49,585;0;-12,218;-106,101;92,1;6773;"OFF";"OFF";-1041,465;-106,098;-464,476;13;0;-18930,364;30,788;60,04;21433;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:47;49,61;0;-11,047;-106,115;92,1;6762;"OFF";"OFF";-1041,465;-106,111;-464,476;13;0;-18930,378;30,788;60,04;21437;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:53;49,593;0;-11,776;-106,134;92,1;6767;"OFF";"OFF";-1041,465;-106,13;-464,476;13;0;-18930,402;30,788;60,04;21443;4;0;0;0;0;0,001;0,004
2018-04-17 00:05:57;49,592;0;-11,442;-106,147;92,1;6754;"OFF";"OFF";-1041,465;-106,144;-464,476;13;0;-18930,418;30,788;60,04;21447;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:03;49,582;0;-11,801;-106,168;92,1;6701;"OFF";"OFF";-1041,465;-106,165;-464,476;13;0;-18930,442;30,788;60,04;21453;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:07;49,591;0;-11,205;-106,181;92,1;6694;"OFF";"OFF";-1041,465;-106,178;-464,476;13;0;-18930,458;30,788;60,04;21457;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:13;49,579;0;-12,407;-106,2;92,1;6715;"OFF";"OFF";-1041,465;-106,197;-464,476;13;0;-18930,478;30,788;60,04;21463;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:17;49,577;0;-12,317;-106,214;92,1;6691;"OFF";"OFF";-1041,465;-106,21;-464,476;13;0;-18930,494;30,788;60,04;21467;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:23;49,584;0;-11,693;-106,234;92,1;6677;"OFF";"OFF";-1041,465;-106,23;-464,476;13;0;-18930,518;30,788;60,04;21473;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:27;49,61;0;-10,579;-106,246;92,1;6708;"OFF";"OFF";-1041,465;-106,243;-464,476;13;0;-18930,532;30,788;60,04;21477;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:33;49,59;0;-11,7;-106,265;92,1;6700;"OFF";"OFF";-1041,465;-106,262;-464,476;13;0;-18930,554;30,788;60,04;21483;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:37;49,592;0;-11,577;-106,279;92,1;6681;"OFF";"OFF";-1041,465;-106,276;-464,476;13;0;-18930,57;30,788;60,04;21487;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:43;49,566;0;-13,348;-106,298;92,1;6684;"OFF";"OFF";-1041,465;-106,295;-464,476;13;0;-18930,594;30,788;60,04;21493;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:47;49,444;0;-19,633;-106,317;92,1;6476;"OFF";"OFF";-1041,465;-106,312;-464,476;13;0;-18930,612;30,788;60,04;21497;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:53;49,602;0;-10,108;-106,335;92,1;6550;"OFF";"OFF";-1041,465;-106,332;-464,476;13;0;-18930,628;30,788;60,04;21503;4;0;0;0;0;0,001;0,004
2018-04-17 00:06:57;49,571;0;-12,308;-106,348;92,1;6575;"OFF";"OFF";-1041,465;-106,344;-464,476;13;0;-18930,64;30,788;60,04;21507;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:03;49,584;0;-11,625;-106,367;92,1;6577;"OFF";"OFF";-1041,465;-106,364;-464,476;13;0;-18930,664;30,788;60,04;21513;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:07;49,591;0;-11,635;-106,38;92,1;6589;"OFF";"OFF";-1041,465;-106,377;-464,476;13;0;-18930,68;30,788;60,04;21517;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:13;49,61;0;-10,667;-106,398;92,1;6647;"OFF";"OFF";-1041,465;-106,395;-464,476;13;0;-18930,702;30,788;60,04;21523;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:17;49,554;0;-13,731;-106,412;92,1;6625;"OFF";"OFF";-1041,465;-106,408;-464,476;13;0;-18930,716;30,788;60,04;21527;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:23;49,592;0;-11,325;-106,432;92,1;6608;"OFF";"OFF";-1041,465;-106,429;-464,476;13;0;-18930,74;30,788;60,04;21533;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:27;49,557;0;-12,805;-106,445;92,1;6610;"OFF";"OFF";-1041,465;-106,442;-464,476;13;0;-18930,756;30,788;60,04;21537;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:33;49,579;0;-11,768;-106,466;92,1;6576;"OFF";"OFF";-1041,465;-106,463;-464,476;13;0;-18930,78;30,788;60,04;21543;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:37;49,574;0;-11,999;-106,479;92,1;6578;"OFF";"OFF";-1041,465;-106,476;-464,476;13;0;-18930,794;30,788;60,04;21547;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:43;49,582;0;-11,826;-106,499;92,1;6586;"OFF";"OFF";-1041,465;-106,495;-464,476;13;0;-18930,818;30,788;60,04;21553;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:45;49,568;0;-12,515;-106,506;92,1;6576;"OFF";"OFF";-1041,465;-106,502;-464,476;13;0;-18930,826;30,788;60,04;21555;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:55;49,573;0;-12,085;-106,513;92,1;6572;"OFF";"OFF";-1041,465;-106,509;-464,476;13;0;-18930,834;30,788;60,04;21557;4;0;0;0;0;0,001;0,004
2018-04-17 00:07:57;49,586;0;-11,422;-106,545;92,1;6587;"OFF";"OFF";-1041,465;-106,542;-464,476;13;0;-18930,874;30,788;60,04;21567;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:03;49,563;0;-12,664;-106,565;92,1;6575;"OFF";"OFF";-1041,465;-106,562;-464,476;13;0;-18930,896;30,788;60,04;21573;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:08;49,575;0;-11,88;-106,579;92,1;6573;"OFF";"OFF";-1041,465;-106,575;-464,476;13;0;-18930,912;30,788;60,04;21577;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:13;49,581;0;-11,647;-106,598;92,1;6581;"OFF";"OFF";-1041,465;-106,595;-464,476;13;0;-18930,936;30,788;60,04;21583;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:17;49,58;0;-11,687;-106,611;92,1;6605;"OFF";"OFF";-1041,465;-106,608;-464,476;13;0;-18930,952;30,788;60,04;21587;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:23;49,581;0;-11,862;-106,63;92,1;6607;"OFF";"OFF";-1041,465;-106,627;-464,476;13;0;-18930,974;30,788;60,04;21593;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:27;49,575;0;-12,13;-106,643;92,1;6614;"OFF";"OFF";-1041,465;-106,64;-464,476;13;0;-18930,99;30,788;60,04;21597;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:33;49,607;0;-10,422;-106,663;92,1;6628;"OFF";"OFF";-1041,465;-106,659;-464,476;13;0;-18931,014;30,788;60,04;21603;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:37;49,578;0;-11,926;-106,675;92,1;6652;"OFF";"OFF";-1041,465;-106,672;-464,476;13;0;-18931,028;30,788;60,04;21607;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:43;49,574;0;-12,662;-106,694;92,1;6663;"OFF";"OFF";-1041,465;-106,691;-464,476;13;0;-18931,05;30,788;60,04;21613;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:47;49,576;0;-12,415;-106,708;92,1;6641;"OFF";"OFF";-1041,465;-106,704;-464,476;13;0;-18931,066;30,788;60,04;21617;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:53;49,587;0;-11,484;-106,727;92,1;6658;"OFF";"OFF";-1041,465;-106,724;-464,476;13;0;-18931,09;30,788;60,04;21623;4;0;0;0;0;0,001;0,004
2018-04-17 00:08:57;49,592;0;-11,214;-106,74;92,1;6670;"OFF";"OFF";-1041,465;-106,737;-464,476;13;0;-18931,106;30,788;60,04;21627;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:03;49,575;0;-12,414;-106,759;92,1;6673;"OFF";"OFF";-1041,465;-106,756;-464,476;13;0;-18931,128;30,788;60,04;21633;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:07;49,585;0;-11,582;-106,772;92,1;6678;"OFF";"OFF";-1041,465;-106,769;-464,476;13;0;-18931,144;30,788;60,04;21637;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:13;49,578;0;-12,063;-106,791;92,1;6691;"OFF";"OFF";-1041,465;-106,788;-464,476;13;0;-18931,168;30,788;60,04;21643;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:17;49,573;0;-12,325;-106,805;92,1;6683;"OFF";"OFF";-1041,465;-106,801;-464,476;13;0;-18931,184;30,788;60,04;21647;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:23;49,591;0;-11,439;-106,824;92,1;6675;"OFF";"OFF";-1041,465;-106,821;-464,476;13;0;-18931,208;30,788;60,04;21653;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:27;49,583;0;-11,966;-106,837;92,1;6680;"OFF";"OFF";-1041,465;-106,834;-464,476;13;0;-18931,222;30,788;60,04;21657;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:33;49,571;0;-12,368;-106,857;92,1;6672;"OFF";"OFF";-1041,465;-106,854;-464,476;13;0;-18931,246;30,788;60,04;21663;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:37;49,567;0;-12,416;-106,871;92,1;6631;"OFF";"OFF";-1041,465;-106,868;-464,476;13;0;-18931,262;30,788;60,04;21667;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:43;49,558;0;-12,466;-106,892;92,1;6602;"OFF";"OFF";-1041,465;-106,888;-464,476;13;0;-18931,286;30,788;60,04;21673;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:47;49,565;0;-12,052;-106,906;92,1;6570;"OFF";"OFF";-1041,465;-106,902;-464,476;13;0;-18931,3;30,788;60,04;21677;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:53;49,578;0;-11,411;-106,926;92,1;6558;"OFF";"OFF";-1041,465;-106,923;-464,476;13;0;-18931,324;30,788;60,04;21683;4;0;0;0;0;0,001;0,004
2018-04-17 00:09:57;49,555;0;-12,833;-106,939;92,1;6557;"OFF";"OFF";-1041,465;-106,936;-464,476;13;0;-18931,34;30,788;60,04;21687;4;0;0;0;0;0,001;0,004
2018-04-17 00:10:03;49,561;0;-12,285;-106,96;92,1;6523;"OFF";"OFF";-1041,465;-106,957;-464,476;13;0;-18931,364;30,788;60,04;21693;4;0;0;0;0;0,001;0,004
2018-04-17 00:10:07;49,56;0;-11,953;-106,974;92,1;6503;"OFF";"OFF";-1041,465;-106,971;-464,476;13;0;-18931,378;30,788;60,04;21697;4;0;0;0;0;0,001;0,004
2018-04-17 00:10:13;49,55;0;-12,692;-106,995;92,1;6487;"OFF";"OFF";-1041,465;-106,991;-464,476;13;0;-18931,402;30,788;60,04;21703;4;0;0;0;0;0,001;0,004
2018-04-17 00:10:17;49,542;0;-12,929;-107,009;92,1;6463;"OFF";"OFF";-1041,465;-107,005;-464,476;13;0;-18931,418;30,788;60,04;21707;4;0;0;0;0;0,001;0,004
2018-04-17 00:10:23;49,566;0;-11,705;-107,029;92,1;6450;"OFF";"OFF";-1041,465;-107,026;-464,476;13;0;-18931,442;30,788;60,04;21713;4;0;0;0;0;0,001;0,004
2018-04-17 00:10:27;49,552;0;-12,411;-107,043;92,1;6433;"OFF";"OFF";-1041,465;-107,04;-464,476;13;0;-18931,458;30,788;60,04;21717;4;0;0;0;0;0,001;0,004
2018-04-17 00:10:33;49,514;0;-14,281;-107,065;92,1;6387;"OFF";"OFF";-1041,465;-107,061;-464,476;13;0;-18931,48;30,788;60,04;21723;4;0;0;0;0;0,001;0,004
2018-04-17 00:10:37;49,539;0;-12,331;-107,08;92,1;6348;"OFF";"OFF";-1041,465;-107,076;-464,476;13;0;-18931,496;30,788;60,04;21727;4;0;0;0;0;0,001;0,004
