TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-17 00:10:43;49,548;0;-12,343;-107,1;92,1;6359;"OFF";"OFF";-1041,465;-107,096;-464,476;13;0;-18931,52;30,788;60,04;21733;4;0;0;0;0;0,001;0,004
2018-04-17 00:10:47;49,558;0;-12,103;-107,113;92,1;6371;"OFF";"OFF";-1041,465;-107,11;-464,476;13;0;-18931,536;30,788;60,04;21737;4;0;0;0;0;0,001;0,004
2018-04-17 00:10:53;49,557;0;-12,009;-107,133;92;6380;"OFF";"OFF";-1041,465;-107,13;-464,476;13;0;-18931,558;30,788;60,04;21743;4;0;0;0;0;0,001;0,004
2018-04-17 00:10:57;49,56;0;-11,927;-107,147;92;6386;"OFF";"OFF";-1041,465;-107,143;-464,476;13;0;-18931,574;30,788;60,04;21747;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:03;49,559;0;-12,148;-107,166;92;6421;"OFF";"OFF";-1041,465;-107,163;-464,476;13;0;-18931,598;30,788;60,04;21753;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:07;49,564;0;-11,947;-107,179;92;6441;"OFF";"OFF";-1041,465;-107,176;-464,476;13;0;-18931,614;30,788;60,04;21757;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:13;49,574;0;-11,702;-107,198;92;6472;"OFF";"OFF";-1041,465;-107,195;-464,476;13;0;-18931,636;30,788;60,04;21763;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:17;49,583;0;-11,351;-107,211;92;6475;"OFF";"OFF";-1041,465;-107,208;-464,476;13;0;-18931,652;30,788;60,04;21767;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:23;49,578;0;-11,572;-107,231;92;6505;"OFF";"OFF";-1041,465;-107,227;-464,476;13;0;-18931,676;30,788;60,04;21773;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:27;49,567;0;-12,116;-107,243;92;6526;"OFF";"OFF";-1041,465;-107,24;-464,476;13;0;-18931,692;30,788;60,04;21777;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:33;49,581;0;-11,358;-107,263;92;6544;"OFF";"OFF";-1041,465;-107,26;-464,476;13;0;-18931,714;30,788;60,04;21783;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:37;49,59;0;-11,161;-107,275;92;6562;"OFF";"OFF";-1041,465;-107,272;-464,476;13;0;-18931,73;30,788;60,04;21787;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:43;49,584;0;-11,505;-107,294;92;6603;"OFF";"OFF";-1041,465;-107,291;-464,476;13;0;-18931,754;30,788;60,04;21793;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:47;49,589;0;-11,297;-107,306;92;6632;"OFF";"OFF";-1041,465;-107,303;-464,476;13;0;-18931,768;30,788;60,04;21797;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:53;49,587;0;-11,597;-107,325;92;6657;"OFF";"OFF";-1041,465;-107,322;-464,476;13;0;-18931,792;30,788;60,04;21803;4;0;0;0;0;0,001;0,004
2018-04-17 00:11:57;49,599;0;-11,005;-107,338;92;6660;"OFF";"OFF";-1041,465;-107,335;-464,476;13;0;-18931,806;30,788;60,04;21807;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:03;49,599;0;-10,827;-107,357;92;6697;"OFF";"OFF";-1041,465;-107,354;-464,476;13;0;-18931,83;30,788;60,04;21813;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:07;49,599;0;-10,984;-107,369;92;6718;"OFF";"OFF";-1041,465;-107,366;-464,476;13;0;-18931,846;30,788;60,04;21817;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:13;49,604;0;-10,924;-107,388;92;6738;"OFF";"OFF";-1041,465;-107,385;-464,476;13;0;-18931,87;30,788;60,04;21823;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:17;49,597;0;-11,186;-107,4;92;6753;"OFF";"OFF";-1041,465;-107,397;-464,476;13;0;-18931,884;30,788;60,04;21827;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:23;49,589;0;-11,637;-107,419;92;6767;"OFF";"OFF";-1041,465;-107,416;-464,476;13;0;-18931,908;30,788;60,04;21833;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:27;49,588;0;-11,659;-107,432;92;6765;"OFF";"OFF";-1041,465;-107,429;-464,476;13;0;-18931,924;30,788;60,04;21837;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:33;49,555;0;-13,183;-107,452;92;6739;"OFF";"OFF";-1041,465;-107,449;-464,476;13;0;-18931,948;30,788;60,04;21843;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:37;49,56;0;-12,7;-107,467;92;6686;"OFF";"OFF";-1041,465;-107,463;-464,476;13;0;-18931,962;30,788;60,04;21847;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:43;49,558;0;-12,433;-107,488;92;6634;"OFF";"OFF";-1041,465;-107,484;-464,476;13;0;-18931,986;30,788;60,04;21853;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:47;49,556;0;-12,503;-107,502;92;6591;"OFF";"OFF";-1041,465;-107,499;-464,476;13;0;-18932,002;30,788;60,04;21857;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:53;49,543;0;-12,714;-107,523;92;6538;"OFF";"OFF";-1041,465;-107,52;-464,476;13;0;-18932,026;30,788;60,04;21863;4;0;0;0;0;0,001;0,004
2018-04-17 00:12:57;49,541;0;-12,557;-107,538;92;6506;"OFF";"OFF";-1041,465;-107,534;-464,476;13;0;-18932,042;30,788;60,04;21867;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:03;49,52;0;-13,707;-107,56;92;6446;"OFF";"OFF";-1041,465;-107,556;-464,476;13;0;-18932,064;30,788;60,04;21873;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:07;49,535;0;-12,732;-107,574;92;6409;"OFF";"OFF";-1041,465;-107,571;-464,476;13;0;-18932,08;30,788;60,04;21877;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:13;49,52;0;-13,255;-107,596;92;6364;"OFF";"OFF";-1041,465;-107,592;-464,476;13;0;-18932,104;30,788;60,04;21883;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:17;49,525;0;-13,012;-107,61;92;6346;"OFF";"OFF";-1041,465;-107,606;-464,476;13;0;-18932,12;30,788;60,04;21887;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:23;49,506;0;-14,168;-107,632;92;6312;"OFF";"OFF";-1041,465;-107,628;-464,476;13;0;-18932,142;30,788;60,04;21893;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:27;49,512;0;-13,614;-107,647;92;6267;"OFF";"OFF";-1041,465;-107,643;-464,476;13;0;-18932,158;30,788;60,04;21897;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:33;49,524;0;-12,585;-107,669;92;6230;"OFF";"OFF";-1041,465;-107,665;-464,476;13;0;-18932,182;30,788;60,04;21903;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:37;49,506;0;-13,756;-107,683;92;6212;"OFF";"OFF";-1041,465;-107,679;-464,476;13;0;-18932,198;30,788;60,04;21907;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:43;49,523;0;-12,676;-107,704;92;6205;"OFF";"OFF";-1041,465;-107,701;-464,476;13;0;-18932,22;30,788;60,04;21913;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:47;49,519;0;-12,842;-107,719;92;6191;"OFF";"OFF";-1041,465;-107,715;-464,476;13;0;-18932,236;30,788;60,04;21917;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:53;49,512;0;-12,928;-107,741;92;6135;"OFF";"OFF";-1041,465;-107,738;-464,476;13;0;-18932,26;30,788;60,04;21923;4;0;0;0;0;0,001;0,004
2018-04-17 00:13:57;49,5;0;-13,658;-107,757;92;6107;"OFF";"OFF";-1041,465;-107,753;-464,476;13;0;-18932,276;30,788;60,04;21927;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:03;49,498;0;-13,536;-107,779;92;6086;"OFF";"OFF";-1041,465;-107,775;-464,476;13;0;-18932,298;30,788;60,04;21933;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:07;49,503;0;-13,221;-107,793;92;6073;"OFF";"OFF";-1041,465;-107,79;-464,476;13;0;-18932,314;30,788;60,04;21937;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:13;49,501;0;-13,476;-107,816;92;6042;"OFF";"OFF";-1041,465;-107,812;-464,476;13;0;-18932,338;30,788;60,04;21943;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:17;49,511;0;-12,856;-107,831;92;6022;"OFF";"OFF";-1041,465;-107,827;-464,476;13;0;-18932,354;30,788;60,04;21947;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:23;49,52;0;-12,411;-107,852;92;6034;"OFF";"OFF";-1041,465;-107,848;-464,476;13;0;-18932,376;30,788;60,04;21953;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:27;49,51;0;-13,205;-107,866;92;6038;"OFF";"OFF";-1041,465;-107,862;-464,476;13;0;-18932,392;30,788;60,04;21957;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:33;49,505;0;-13,261;-107,889;92;6000;"OFF";"OFF";-1041,465;-107,885;-464,476;13;0;-18932,416;30,788;60,04;21963;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:37;49,5;0;-13,245;-107,903;92;5989;"OFF";"OFF";-1041,465;-107,9;-464,476;13;0;-18932,432;30,788;60,04;21967;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:43;49,509;0;-12,871;-107,925;92;5980;"OFF";"OFF";-1041,465;-107,922;-464,476;13;0;-18932,456;30,788;60,04;21973;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:47;49,497;0;-13,518;-107,939;92;5988;"OFF";"OFF";-1041,465;-107,936;-464,476;13;0;-18932,47;30,788;60,04;21977;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:53;49,498;0;-13,724;-107,962;92;5965;"OFF";"OFF";-1041,465;-107,958;-464,476;13;0;-18932,494;30,788;60,04;21983;4;0;0;0;0;0,001;0,004
2018-04-17 00:14:57;49,501;0;-13,301;-107,977;92;5948;"OFF";"OFF";-1041,465;-107,973;-464,476;13;0;-18932,51;30,788;60,04;21987;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:03;49,514;0;-12,775;-107,998;92;5966;"OFF";"OFF";-1041,465;-107,994;-464,476;13;0;-18932,534;30,788;60,04;21993;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:07;49,495;0;-13,934;-108,012;92;5968;"OFF";"OFF";-1041,465;-108,009;-464,476;13;0;-18932,548;30,788;60,04;21997;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:13;49,508;0;-12,958;-108,034;92;5969;"OFF";"OFF";-1041,465;-108,031;-464,476;13;0;-18932,572;30,788;60,04;22003;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:17;49,508;0;-12,954;-108,049;92;5958;"OFF";"OFF";-1041,465;-108,045;-464,476;13;0;-18932,588;30,788;60,04;22007;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:23;49,505;0;-13,045;-108,071;92;5952;"OFF";"OFF";-1041,465;-108,067;-464,476;13;0;-18932,612;30,788;60,04;22013;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:27;49,495;0;-13,602;-108,086;92;5939;"OFF";"OFF";-1041,465;-108,082;-464,476;13;0;-18932,626;30,788;60,04;22017;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:33;49,505;0;-13,086;-108,108;92;5928;"OFF";"OFF";-1041,465;-108,104;-464,476;13;0;-18932,65;30,788;60,04;22023;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:37;49,511;0;-12,778;-108,122;92;5934;"OFF";"OFF";-1041,465;-108,119;-464,476;13;0;-18932,666;30,788;60,04;22027;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:43;49,503;0;-13,17;-108,144;92;5936;"OFF";"OFF";-1041,465;-108,14;-464,476;13;0;-18932,69;30,788;60,04;22033;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:47;49,472;0;-14,862;-108,159;92;5920;"OFF";"OFF";-1041,465;-108,155;-464,476;13;0;-18932,706;30,788;60,04;22037;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:53;49,471;0;-14,449;-108,184;92;5846;"OFF";"OFF";-1041,465;-108,18;-464,476;13;0;-18932,728;30,788;60,04;22043;4;0;0;0;0;0,001;0,004
2018-04-17 00:15:57;49,435;0;-15,91;-108,201;92;5786;"OFF";"OFF";-1041,465;-108,196;-464,476;13;0;-18932,744;30,788;60,04;22047;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:03;49,441;0;-14,868;-108,226;92;5701;"OFF";"OFF";-1041,465;-108,222;-464,476;13;0;-18932,768;30,788;60,04;22053;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:07;49,448;0;-14,435;-108,243;92;5663;"OFF";"OFF";-1041,465;-108,239;-464,476;13;0;-18932,784;30,788;60,04;22057;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:13;49,439;0;-14,804;-108,268;92;5605;"OFF";"OFF";-1041,465;-108,264;-464,476;13;0;-18932,806;30,788;60,04;22063;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:17;49,432;0;-14,932;-108,285;92;5575;"OFF";"OFF";-1041,465;-108,28;-464,476;13;0;-18932,822;30,788;60,04;22067;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:23;49,402;0;-16,205;-108,311;92;5498;"OFF";"OFF";-1041,465;-108,306;-464,476;13;0;-18932,846;30,788;60,04;22073;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:27;49,41;0;-15,837;-108,328;92;5451;"OFF";"OFF";-1041,465;-108,324;-464,476;13;0;-18932,862;30,788;60,04;22077;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:33;49,402;0;-16,006;-108,354;92;5398;"OFF";"OFF";-1041,465;-108,35;-464,476;13;0;-18932,884;30,788;60,04;22083;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:37;49,409;0;-15,534;-108,372;92;5355;"OFF";"OFF";-1041,465;-108,368;-464,476;13;0;-18932,9;30,788;60,04;22087;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:43;49,386;0;-16,511;-108,398;92;5300;"OFF";"OFF";-1041,465;-108,394;-464,476;13;0;-18932,924;30,788;60,04;22093;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:47;49,389;0;-16,267;-108,416;92;5257;"OFF";"OFF";-1041,465;-108,412;-464,476;13;0;-18932,94;30,788;60,04;22097;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:53;49,399;0;-15,442;-108,443;92;5214;"OFF";"OFF";-1041,465;-108,438;-464,476;13;0;-18932,962;30,788;60,04;22103;4;0;0;0;0;0,001;0,004
2018-04-17 00:16:57;49,39;0;-15,934;-108,461;92;5185;"OFF";"OFF";-1041,465;-108,456;-464,476;13;0;-18932,978;30,788;60,04;22107;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:03;49,391;0;-15,72;-108,487;92;5156;"OFF";"OFF";-1041,465;-108,482;-464,476;13;0;-18933,002;30,788;60,04;22113;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:07;49,399;0;-15,293;-108,504;92;5139;"OFF";"OFF";-1041,465;-108,5;-464,476;13;0;-18933,018;30,788;60,04;22117;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:13;49,39;0;-15,83;-108,53;92;5117;"OFF";"OFF";-1041,465;-108,526;-464,476;13;0;-18933,042;30,788;60,04;22123;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:17;49,391;0;-15,843;-108,547;91,9;5100;"OFF";"OFF";-1041,465;-108,543;-464,476;13;0;-18933,056;30,788;60,04;22127;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:23;49,397;0;-15,332;-108,574;91,9;5075;"OFF";"OFF";-1041,465;-108,57;-464,476;13;0;-18933,08;30,788;60,04;22133;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:27;49,398;0;-15,36;-108,59;91,9;5081;"OFF";"OFF";-1041,465;-108,586;-464,476;13;0;-18933,096;30,788;60,04;22137;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:33;49,398;0;-15,334;-108,616;91,9;5066;"OFF";"OFF";-1041,465;-108,612;-464,476;13;0;-18933,12;30,788;60,04;22143;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:38;49,391;0;-15,738;-108,634;91,9;5056;"OFF";"OFF";-1041,465;-108,629;-464,476;13;0;-18933,134;30,788;60,04;22147;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:43;49,404;0;-14,932;-108,659;91,9;5059;"OFF";"OFF";-1041,465;-108,655;-464,476;13;0;-18933,158;30,788;60,04;22153;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:47;49,398;0;-15,749;-108,676;91,9;5057;"OFF";"OFF";-1041,465;-108,671;-464,476;13;0;-18933,174;30,788;60,04;22157;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:53;49,424;0;-14,216;-108,7;91,9;5072;"OFF";"OFF";-1041,465;-108,696;-464,476;13;0;-18933,198;30,788;60,04;22163;4;0;0;0;0;0,001;0,004
2018-04-17 00:17:57;49,418;0;-14,715;-108,717;91,9;5082;"OFF";"OFF";-1041,465;-108,713;-464,476;13;0;-18933,212;30,788;60,04;22167;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:03;49,433;0;-14,389;-108,741;91,9;5102;"OFF";"OFF";-1041,465;-108,737;-464,476;13;0;-18933,236;30,788;60,04;22173;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:07;49,421;0;-14,72;-108,757;91,9;5118;"OFF";"OFF";-1041,465;-108,753;-464,476;13;0;-18933,252;30,788;60,04;22177;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:13;49,425;0;-14,524;-108,781;91,9;5135;"OFF";"OFF";-1041,465;-108,777;-464,476;13;0;-18933,276;30,788;60,04;22183;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:17;49,415;0;-15,125;-108,797;91,9;5141;"OFF";"OFF";-1041,465;-108,793;-464,476;13;0;-18933,292;30,788;60,04;22187;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:23;49,421;0;-14,715;-108,822;91,9;5152;"OFF";"OFF";-1041,465;-108,818;-464,476;13;0;-18933,314;30,788;60,04;22193;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:27;49,439;0;-14,055;-108,837;91,9;5170;"OFF";"OFF";-1041,465;-108,834;-464,476;13;0;-18933,33;30,788;60,04;22197;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:33;49,445;0;-13,963;-108,861;91,9;5204;"OFF";"OFF";-1041,465;-108,857;-464,476;13;0;-18933,354;30,788;60,04;22203;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:37;49,449;0;-13,586;-108,876;91,9;5235;"OFF";"OFF";-1041,465;-108,872;-464,476;13;0;-18933,37;30,788;60,04;22207;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:43;49,449;0;-14,212;-108,899;91,9;5257;"OFF";"OFF";-1041,465;-108,895;-464,476;13;0;-18933,392;30,788;60,04;22213;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:47;49,46;0;-13,51;-108,914;91,9;5282;"OFF";"OFF";-1041,465;-108,911;-464,476;13;0;-18933,408;30,788;60,04;22217;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:53;49,464;0;-13,58;-108,937;91,9;5325;"OFF";"OFF";-1041,465;-108,933;-464,476;13;0;-18933,432;30,788;60,04;22223;4;0;0;0;0;0,001;0,004
2018-04-17 00:18:57;49,472;0;-13,45;-108,951;91,9;5358;"OFF";"OFF";-1041,465;-108,947;-464,476;13;0;-18933,448;30,788;60,04;22227;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:03;49,475;0;-13,327;-108,974;91,9;5380;"OFF";"OFF";-1041,465;-108,97;-464,476;13;0;-18933,47;30,788;60,04;22233;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:07;49,463;0;-13,715;-108,989;91,9;5398;"OFF";"OFF";-1041,465;-108,986;-464,476;13;0;-18933,486;30,788;60,04;22237;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:13;49,462;0;-13,827;-109,012;91,9;5431;"OFF";"OFF";-1041,465;-109,008;-464,476;13;0;-18933,51;30,788;60,04;22243;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:17;49,472;0;-13,49;-109,026;91,9;5459;"OFF";"OFF";-1041,465;-109,023;-464,476;13;0;-18933,526;30,788;60,04;22247;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:23;49,474;0;-13,574;-109,048;91,9;5505;"OFF";"OFF";-1041,465;-109,044;-464,476;13;0;-18933,548;30,788;60,04;22253;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:27;49,469;0;-13,811;-109,063;91,9;5524;"OFF";"OFF";-1041,465;-109,059;-464,476;13;0;-18933,564;30,788;60,04;22257;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:33;49,484;0;-13,093;-109,085;91,9;5549;"OFF";"OFF";-1041,465;-109,081;-464,476;13;0;-18933,588;30,788;60,04;22263;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:37;49,489;0;-12,812;-109,1;91,9;5565;"OFF";"OFF";-1041,465;-109,096;-464,476;13;0;-18933,604;30,788;60,04;22267;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:43;49,482;0;-13,461;-109,121;91,9;5603;"OFF";"OFF";-1041,465;-109,118;-464,476;13;0;-18933,626;30,788;60,04;22273;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:47;49,483;0;-13,558;-109,135;91,9;5638;"OFF";"OFF";-1041,465;-109,132;-464,476;13;0;-18933,642;30,788;60,04;22277;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:53;49,502;0;-12,312;-109,157;91,9;5658;"OFF";"OFF";-1041,465;-109,154;-464,476;13;0;-18933,666;30,788;60,04;22283;4;0;0;0;0;0,001;0,004
2018-04-17 00:19:57;49,492;0;-13,018;-109,171;91,9;5686;"OFF";"OFF";-1041,465;-109,168;-464,476;13;0;-18933,682;30,788;60,04;22287;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:03;49,487;0;-13,103;-109,194;91,9;5689;"OFF";"OFF";-1041,465;-109,19;-464,476;13;0;-18933,706;30,788;60,04;22293;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:07;49,481;0;-13,657;-109,209;91,9;5694;"OFF";"OFF";-1041,465;-109,205;-464,476;13;0;-18933,72;30,788;60,04;22297;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:13;49,489;0;-12,959;-109,231;91,9;5707;"OFF";"OFF";-1041,465;-109,227;-464,476;13;0;-18933,744;30,788;60,04;22303;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:17;49,482;0;-13,116;-109,246;91,9;5719;"OFF";"OFF";-1041,465;-109,242;-464,476;13;0;-18933,76;30,788;60,04;22307;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:23;49,478;0;-13,58;-109,268;91,9;5727;"OFF";"OFF";-1041,465;-109,264;-464,476;13;0;-18933,784;30,788;60,04;22313;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:27;49,487;0;-13,139;-109,282;91,9;5740;"OFF";"OFF";-1041,465;-109,279;-464,476;13;0;-18933,798;30,788;60,04;22317;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:33;49,464;0;-14,243;-109,305;91,9;5726;"OFF";"OFF";-1041,465;-109,301;-464,476;13;0;-18933,822;30,788;60,04;22323;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:37;49,504;0;-11,877;-109,32;91,9;5741;"OFF";"OFF";-1041,465;-109,316;-464,476;13;0;-18933,838;30,788;60,04;22327;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:43;49,497;0;-12,685;-109,341;91,9;5774;"OFF";"OFF";-1041,465;-109,337;-464,476;13;0;-18933,862;30,788;60,04;22333;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:47;49,513;0;-11,85;-109,354;91,9;5815;"OFF";"OFF";-1041,465;-109,351;-464,476;13;0;-18933,876;30,788;60,04;22337;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:53;49,499;0;-12,838;-109,376;91,9;5833;"OFF";"OFF";-1041,465;-109,372;-464,476;13;0;-18933,9;30,788;60,04;22343;4;0;0;0;0;0,001;0,004
2018-04-17 00:20:57;49,485;0;-13,237;-109,39;91,9;5834;"OFF";"OFF";-1041,465;-109,387;-464,476;13;0;-18933,916;30,788;60,04;22347;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:03;49,489;0;-13,159;-109,412;91,9;5851;"OFF";"OFF";-1041,465;-109,408;-464,476;13;0;-18933,94;30,788;60,04;22353;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:07;49,498;0;-13,165;-109,426;91,9;5857;"OFF";"OFF";-1041,465;-109,423;-464,476;13;0;-18933,956;30,788;60,04;22357;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:13;49,499;0;-12,608;-109,448;91,9;5873;"OFF";"OFF";-1041,465;-109,444;-464,476;13;0;-18933,978;30,788;60,04;22363;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:17;49,472;0;-14,099;-109,462;91,9;5897;"OFF";"OFF";-1041,465;-109,458;-464,476;13;0;-18933,994;30,788;60,04;22367;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:23;49,498;0;-12,777;-109,485;91,9;5846;"OFF";"OFF";-1041,465;-109,482;-464,476;13;0;-18934,018;30,788;60,04;22373;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:27;49,478;0;-13,798;-109,5;91,9;5849;"OFF";"OFF";-1041,465;-109,496;-464,476;13;0;-18934,034;30,788;60,04;22377;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:33;49,488;0;-12,879;-109,522;91,9;5848;"OFF";"OFF";-1041,465;-109,519;-464,476;13;0;-18934,056;30,788;60,04;22383;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:37;49,493;0;-12,743;-109,536;91,9;5862;"OFF";"OFF";-1041,465;-109,533;-464,476;13;0;-18934,072;30,788;60,04;22387;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:43;49,486;0;-13,215;-109,557;91,9;5889;"OFF";"OFF";-1041,465;-109,554;-464,476;13;0;-18934,096;30,788;60,04;22393;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:47;49,482;0;-13,22;-109,572;91,9;5892;"OFF";"OFF";-1041,465;-109,568;-464,476;13;0;-18934,112;30,788;60,04;22397;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:53;49,48;0;-13,446;-109,594;91,9;5882;"OFF";"OFF";-1041,465;-109,591;-464,476;13;0;-18934,134;30,788;60,04;22403;4;0;0;0;0;0,001;0,004
2018-04-17 00:21:57;49,474;0;-13,697;-109,609;91,9;5873;"OFF";"OFF";-1041,465;-109,605;-464,476;13;0;-18934,15;30,788;60,04;22407;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:03;49,464;0;-14,195;-109,632;91,9;5858;"OFF";"OFF";-1041,465;-109,628;-464,476;13;0;-18934,174;30,788;60,04;22413;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:07;49,472;0;-13,375;-109,647;91,9;5853;"OFF";"OFF";-1041,465;-109,643;-464,476;13;0;-18934,19;30,788;60,04;22417;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:13;49,476;0;-13,081;-109,669;91,9;5837;"OFF";"OFF";-1041,465;-109,666;-464,476;13;0;-18934,212;30,788;60,04;22423;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:17;49,447;0;-14,832;-109,685;91,9;5823;"OFF";"OFF";-1041,465;-109,681;-464,476;13;0;-18934,228;30,788;60,04;22427;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:23;49,462;0;-13,817;-109,708;91,9;5798;"OFF";"OFF";-1041,465;-109,704;-464,476;13;0;-18934,252;30,788;60,04;22433;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:27;49,443;0;-14,924;-109,723;91,9;5780;"OFF";"OFF";-1041,465;-109,719;-464,476;13;0;-18934,268;30,788;60,04;22437;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:33;49,44;0;-14,649;-109,747;91,9;5736;"OFF";"OFF";-1041,465;-109,743;-464,476;13;0;-18934,292;30,788;60,04;22443;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:37;49,456;0;-13,748;-109,763;91,9;5711;"OFF";"OFF";-1041,465;-109,759;-464,476;13;0;-18934,306;30,788;60,04;22447;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:43;49,44;0;-14,472;-109,786;91,9;5696;"OFF";"OFF";-1041,465;-109,782;-464,476;13;0;-18934,33;30,788;60,04;22453;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:47;49,449;0;-14,067;-109,802;91,9;5686;"OFF";"OFF";-1041,465;-109,798;-464,476;13;0;-18934,346;30,788;60,04;22457;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:53;49,441;0;-14,395;-109,826;91,9;5654;"OFF";"OFF";-1041,465;-109,822;-464,476;13;0;-18934,37;30,788;60,04;22463;4;0;0;0;0;0,001;0,004
2018-04-17 00:22:57;49,449;0;-13,784;-109,841;91,9;5637;"OFF";"OFF";-1041,465;-109,837;-464,476;13;0;-18934,384;30,788;60,04;22467;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:03;49,428;0;-14,772;-109,866;91,9;5605;"OFF";"OFF";-1041,465;-109,862;-464,476;13;0;-18934,408;30,788;60,04;22473;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:07;49,426;0;-14,675;-109,882;91,9;5584;"OFF";"OFF";-1041,465;-109,878;-464,476;13;0;-18934,424;30,788;60,04;22477;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:13;49,428;0;-14,575;-109,905;91,9;5568;"OFF";"OFF";-1041,465;-109,901;-464,476;13;0;-18934,448;30,788;60,04;22483;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:17;49,448;0;-13,587;-109,92;91,9;5581;"OFF";"OFF";-1041,465;-109,917;-464,476;13;0;-18934,462;30,788;60,04;22487;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:23;49,463;0;-13,075;-109,943;91,8;5601;"OFF";"OFF";-1041,465;-109,939;-464,476;13;0;-18934,486;30,788;60,04;22493;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:27;49,481;0;-12,139;-109,957;91,8;5628;"OFF";"OFF";-1041,465;-109,953;-464,476;13;0;-18934,502;30,788;60,04;22497;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:33;49,482;0;-12,594;-109,978;91,8;5682;"OFF";"OFF";-1041,465;-109,974;-464,476;13;0;-18934,526;30,788;60,04;22503;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:37;49,485;0;-12,729;-109,991;91,8;5713;"OFF";"OFF";-1041,465;-109,988;-464,476;13;0;-18934,542;30,788;60,04;22507;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:43;49,5;0;-12,422;-110,013;91,8;5749;"OFF";"OFF";-1041,465;-110,009;-464,476;13;0;-18934,564;30,788;60,04;22513;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:47;49,492;0;-12,665;-110,026;91,8;5778;"OFF";"OFF";-1041,465;-110,023;-464,476;13;0;-18934,58;30,788;60,04;22517;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:53;49,498;0;-12,315;-110,048;91,8;5803;"OFF";"OFF";-1041,465;-110,044;-464,476;13;0;-18934,604;30,788;60,04;22523;4;0;0;0;0;0,001;0,004
2018-04-17 00:23:57;49,502;0;-12,183;-110,061;91,8;5839;"OFF";"OFF";-1041,465;-110,058;-464,476;13;0;-18934,62;30,788;60,04;22527;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:03;49,498;0;-12,528;-110,082;91,8;5870;"OFF";"OFF";-1041,465;-110,079;-464,476;13;0;-18934,642;30,788;60,04;22533;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:07;49,506;0;-12,06;-110,096;91,8;5892;"OFF";"OFF";-1041,465;-110,093;-464,476;13;0;-18934,658;30,788;60,04;22537;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:13;49,511;0;-12,052;-110,117;91,8;5921;"OFF";"OFF";-1041,465;-110,114;-464,476;13;0;-18934,682;30,788;60,04;22543;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:17;49,508;0;-12,027;-110,131;91,8;5946;"OFF";"OFF";-1041,465;-110,127;-464,476;13;0;-18934,698;30,788;60,04;22547;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:23;49,505;0;-12,489;-110,151;91,8;5977;"OFF";"OFF";-1041,465;-110,148;-464,476;13;0;-18934,72;30,788;60,04;22553;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:27;49,522;0;-11,676;-110,164;91,8;6018;"OFF";"OFF";-1041,465;-110,161;-464,476;13;0;-18934,736;30,788;60,04;22557;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:33;49,542;0;-10,945;-110,183;91,8;6085;"OFF";"OFF";-1041,465;-110,18;-464,476;13;0;-18934,76;30,788;60,04;22563;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:37;49,524;0;-12,077;-110,196;91,8;6133;"OFF";"OFF";-1041,465;-110,193;-464,476;13;0;-18934,776;30,788;60,04;22567;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:43;49,533;0;-11,715;-110,215;91,8;6201;"OFF";"OFF";-1041,465;-110,212;-464,476;13;0;-18934,798;30,788;60,04;22573;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:47;49,55;0;-11,06;-110,228;91,8;6235;"OFF";"OFF";-1041,465;-110,224;-464,476;13;0;-18934,814;30,788;60,04;22577;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:53;49,559;0;-11,112;-110,246;91,8;6315;"OFF";"OFF";-1041,465;-110,243;-464,476;13;0;-18934,836;30,788;60,04;22583;4;0;0;0;0;0,001;0,004
2018-04-17 00:24:57;49,546;0;-11,501;-110,258;91,8;6364;"OFF";"OFF";-1041,465;-110,255;-464,476;13;0;-18934,852;30,788;60,04;22587;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:03;49,569;0;-10,716;-110,276;91,8;6434;"OFF";"OFF";-1041,465;-110,273;-464,476;13;0;-18934,872;30,788;60,04;22593;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:07;49,578;0;-10,435;-110,288;91,8;6491;"OFF";"OFF";-1041,465;-110,285;-464,476;13;0;-18934,882;30,788;60,04;22597;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:13;49,577;0;-10,694;-110,306;91,8;6559;"OFF";"OFF";-1041,465;-110,303;-464,476;13;0;-18934,902;30,788;60,04;22603;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:17;49,575;0;-10,71;-110,318;91,8;6605;"OFF";"OFF";-1041,465;-110,315;-464,476;13;0;-18934,918;30,788;60,04;22607;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:23;49,58;0;-10,611;-110,336;91,8;6658;"OFF";"OFF";-1041,465;-110,333;-464,476;13;0;-18934,94;30,788;60,04;22613;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:27;49,601;0;-9,68;-110,347;91,8;6714;"OFF";"OFF";-1041,465;-110,344;-464,476;13;0;-18934,95;30,788;60,04;22617;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:33;49,57;0;-11,539;-110,365;91,8;6778;"OFF";"OFF";-1041,465;-110,361;-464,476;13;0;-18934,964;30,788;60,04;22623;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:37;49,582;0;-10,6;-110,377;91,8;6804;"OFF";"OFF";-1041,465;-110,374;-464,476;13;0;-18934,978;30,788;60,04;22627;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:43;49,586;0;-10,762;-110,394;91,8;6860;"OFF";"OFF";-1041,465;-110,391;-464,476;13;0;-18934,996;30,788;60,04;22633;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:47;49,599;0;-9,777;-110,406;91,8;6889;"OFF";"OFF";-1041,465;-110,403;-464,476;13;0;-18935,01;30,788;60,04;22637;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:53;49,578;0;-11,291;-110,424;91,8;6932;"OFF";"OFF";-1041,465;-110,421;-464,476;13;0;-18935,028;30,788;60,04;22643;4;0;0;0;0;0,001;0,004
2018-04-17 00:25:57;49,588;0;-10,61;-110,436;91,8;6961;"OFF";"OFF";-1041,465;-110,433;-464,476;13;0;-18935,042;30,788;60,04;22647;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:03;49,591;0;-10,306;-110,453;91,8;7014;"OFF";"OFF";-1041,465;-110,45;-464,476;13;0;-18935,058;30,788;60,04;22653;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:07;49,598;0;-10,116;-110,465;91,8;7038;"OFF";"OFF";-1041,465;-110,462;-464,476;13;0;-18935,07;30,788;60,04;22657;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:13;49,595;0;-10,397;-110,482;91,8;7086;"OFF";"OFF";-1041,465;-110,479;-464,476;13;0;-18935,084;30,788;60,04;22663;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:17;49,599;0;-10,343;-110,494;91,8;7106;"OFF";"OFF";-1041,465;-110,491;-464,476;13;0;-18935,094;30,788;60,04;22667;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:23;49,613;0;-9,403;-110,511;91,8;7157;"OFF";"OFF";-1041,465;-110,508;-464,476;13;0;-18935,112;30,788;60,04;22673;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:27;49,601;0;-10,297;-110,523;91,8;7189;"OFF";"OFF";-1041,465;-110,52;-464,476;13;0;-18935,122;30,788;60,04;22677;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:33;49,609;0;-9,98;-110,539;91,8;7254;"OFF";"OFF";-1041,465;-110,536;-464,476;13;0;-18935,132;30,788;60,04;22683;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:37;49,604;0;-10,359;-110,551;91,8;7269;"OFF";"OFF";-1041,465;-110,548;-464,476;13;0;-18935,142;30,788;60,04;22687;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:43;49,612;0;-9,975;-110,568;91,8;7305;"OFF";"OFF";-1041,465;-110,565;-464,476;13;0;-18935,156;30,788;60,04;22693;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:47;49,609;0;-10,269;-110,579;91,8;7334;"OFF";"OFF";-1041,465;-110,576;-464,476;13;0;-18935,164;30,788;60,04;22697;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:53;49,598;0;-10,58;-110,596;91,8;7359;"OFF";"OFF";-1041,465;-110,594;-464,476;13;0;-18935,182;30,788;60,04;22703;4;0;0;0;0;0,001;0,004
2018-04-17 00:26:57;49,597;0;-11,073;-110,608;91,8;7379;"OFF";"OFF";-1041,465;-110,605;-464,476;13;0;-18935,19;30,788;60,04;22707;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:03;49,611;0;-10,164;-110,625;91,8;7394;"OFF";"OFF";-1041,465;-110,622;-464,476;13;0;-18935,206;30,788;60,04;22713;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:07;49,61;0;-10,227;-110,637;91,8;7404;"OFF";"OFF";-1041,465;-110,634;-464,476;13;0;-18935,216;30,788;60,04;22717;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:13;49,596;0;-10,615;-110,654;91,8;7438;"OFF";"OFF";-1041,465;-110,651;-464,476;13;0;-18935,232;30,788;60,04;22723;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:17;49,609;0;-10,134;-110,665;91,8;7464;"OFF";"OFF";-1041,465;-110,662;-464,476;13;0;-18935,242;30,788;60,04;22727;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:23;49,619;0;-9,961;-110,681;91,8;7507;"OFF";"OFF";-1041,465;-110,678;-464,476;13;0;-18935,254;30,788;60,04;22733;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:27;49,613;0;-10,064;-110,693;91,8;7521;"OFF";"OFF";-1041,465;-110,69;-464,476;13;0;-18935,266;30,788;60,04;22737;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:33;49,615;0;-9,909;-110,71;91,8;7530;"OFF";"OFF";-1041,465;-110,707;-464,476;13;0;-18935,282;30,788;60,04;22743;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:37;49,612;0;-9,93;-110,721;91,8;7533;"OFF";"OFF";-1041,465;-110,719;-464,476;13;0;-18935,292;30,788;60,04;22747;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:43;49,6;0;-10,682;-110,738;91,8;7560;"OFF";"OFF";-1041,465;-110,735;-464,476;13;0;-18935,306;30,788;60,04;22753;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:47;49,594;0;-11,173;-110,75;91,8;7545;"OFF";"OFF";-1041,465;-110,747;-464,476;13;0;-18935,318;30,788;60,04;22757;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:53;49,614;0;-9,48;-110,767;91,8;7555;"OFF";"OFF";-1041,465;-110,765;-464,476;13;0;-18935,338;30,788;60,04;22763;4;0;0;0;0;0,001;0,004
2018-04-17 00:27:57;49,609;0;-10,15;-110,779;91,8;7561;"OFF";"OFF";-1041,465;-110,776;-464,476;13;0;-18935,35;30,788;60,04;22767;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:03;49,598;0;-11,015;-110,796;91,8;7566;"OFF";"OFF";-1041,465;-110,793;-464,476;13;0;-18935,362;30,788;60,04;22773;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:07;49,603;0;-10,408;-110,807;91,8;7574;"OFF";"OFF";-1041,465;-110,804;-464,476;13;0;-18935,374;30,788;60,04;22777;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:13;49,612;0;-9,681;-110,824;91,8;7589;"OFF";"OFF";-1041,465;-110,822;-464,476;13;0;-18935,388;30,788;60,04;22783;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:17;49,609;0;-9,869;-110,836;91,8;7601;"OFF";"OFF";-1041,465;-110,833;-464,476;13;0;-18935,398;30,788;60,04;22787;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:23;49,614;0;-10,14;-110,851;91,8;7663;"OFF";"OFF";-1041,465;-110,849;-464,476;13;0;-18935,41;30,788;60,04;22793;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:27;49,625;0;-9,608;-110,862;91,8;7681;"OFF";"OFF";-1041,465;-110,86;-464,476;13;0;-18935,418;30,788;60,04;22797;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:33;49,616;0;-10,01;-110,879;91,8;7689;"OFF";"OFF";-1041,465;-110,876;-464,476;13;0;-18935,432;30,788;60,04;22803;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:37;49,593;0;-10,809;-110,891;91,8;7696;"OFF";"OFF";-1041,465;-110,888;-464,476;13;0;-18935,442;30,788;60,04;22807;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:43;49,613;0;-10,301;-110,908;91,8;7665;"OFF";"OFF";-1041,465;-110,905;-464,476;13;0;-18935,458;30,788;60,04;22813;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:47;49,602;0;-10,155;-110,919;91,8;7687;"OFF";"OFF";-1041,465;-110,917;-464,476;13;0;-18935,468;30,788;60,04;22817;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:53;49,609;0;-10,253;-110,936;91,8;7688;"OFF";"OFF";-1041,465;-110,933;-464,476;13;0;-18935,484;30,788;60,04;22823;4;0;0;0;0;0,001;0,004
2018-04-17 00:28:57;49,596;0;-10,942;-110,948;91,8;7682;"OFF";"OFF";-1041,465;-110,945;-464,476;13;0;-18935,492;30,788;60,04;22827;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:03;49,594;0;-10,801;-110,965;91,8;7659;"OFF";"OFF";-1041,465;-110,963;-464,476;13;0;-18935,512;30,788;60,04;22833;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:07;49,609;0;-9,78;-110,977;91,8;7659;"OFF";"OFF";-1041,465;-110,974;-464,476;13;0;-18935,52;30,788;60,04;22837;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:13;49,608;0;-10,227;-110,994;91,8;7656;"OFF";"OFF";-1041,465;-110,991;-464,476;13;0;-18935,536;30,788;60,04;22843;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:17;49,61;0;-10,175;-111,005;91,8;7673;"OFF";"OFF";-1041,465;-111,002;-464,476;13;0;-18935,542;30,788;60,04;22847;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:23;49,606;0;-9,934;-111,022;91,8;7691;"OFF";"OFF";-1041,465;-111,019;-464,476;13;0;-18935,556;30,788;60,04;22853;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:27;49,615;0;-9,757;-111,033;91,8;7692;"OFF";"OFF";-1041,465;-111,031;-464,476;13;0;-18935,566;30,788;60,04;22857;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:33;49,61;0;-10,034;-111,05;91,8;7709;"OFF";"OFF";-1041,465;-111,047;-464,476;13;0;-18935,58;30,788;60,04;22863;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:37;49,604;0;-10,157;-111,061;91,8;7714;"OFF";"OFF";-1041,465;-111,059;-464,476;13;0;-18935,59;30,788;60,04;22867;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:43;49,597;0;-10,867;-111,078;91,8;7713;"OFF";"OFF";-1041,465;-111,075;-464,476;13;0;-18935,604;30,788;60,04;22873;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:47;49,621;0;-9,461;-111,09;91,8;7707;"OFF";"OFF";-1041,465;-111,087;-464,476;13;0;-18935,612;30,788;60,04;22877;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:53;49,604;0;-10,331;-111,106;91,8;7719;"OFF";"OFF";-1041,465;-111,104;-464,476;13;0;-18935,626;30,788;60,04;22883;4;0;0;0;0;0,001;0,004
2018-04-17 00:29:57;49,599;0;-10,365;-111,118;91,8;7727;"OFF";"OFF";-1041,465;-111,115;-464,476;13;0;-18935,636;30,788;60,04;22887;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:03;49,612;0;-9,872;-111,135;91,8;7722;"OFF";"OFF";-1041,465;-111,132;-464,476;13;0;-18935,652;30,788;60,04;22893;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:07;49,605;0;-10,356;-111,147;91,8;7690;"OFF";"OFF";-1041,465;-111,144;-464,476;13;0;-18935,664;30,788;60,04;22897;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:13;49,617;0;-9,558;-111,164;91,8;7661;"OFF";"OFF";-1041,465;-111,162;-464,476;13;0;-18935,684;30,788;60,04;22903;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:17;49,596;0;-10,287;-111,177;91,8;7624;"OFF";"OFF";-1041,465;-111,174;-464,476;13;0;-18935,696;30,788;60,04;22907;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:23;49,599;0;-10,333;-111,193;91,8;7686;"OFF";"OFF";-1041,465;-111,19;-464,476;13;0;-18935,708;30,788;60,04;22913;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:27;49,584;0;-11,3;-111,205;91,8;7657;"OFF";"OFF";-1041,465;-111,201;-464,476;13;0;-18935,718;30,788;60,04;22917;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:33;49,594;0;-10,619;-111,221;91,8;7666;"OFF";"OFF";-1041,465;-111,219;-464,476;13;0;-18935,732;30,788;60,04;22923;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:37;49,578;0;-11,576;-111,233;91,8;7668;"OFF";"OFF";-1041,465;-111,23;-464,476;13;0;-18935,742;30,788;60,04;22927;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:43;49,616;0;-9,504;-111,25;91,8;7664;"OFF";"OFF";-1041,465;-111,247;-464,476;13;0;-18935,758;30,788;60,04;22933;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:47;49,605;0;-9,999;-111,261;91,8;7681;"OFF";"OFF";-1041,465;-111,258;-464,476;13;0;-18935,766;30,788;60,04;22937;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:53;49,618;0;-9,419;-111,278;91,8;7676;"OFF";"OFF";-1041,465;-111,275;-464,476;13;0;-18935,78;30,788;60,04;22943;4;0;0;0;0;0,001;0,004
2018-04-17 00:30:57;49,592;0;-10,937;-111,289;91,8;7695;"OFF";"OFF";-1041,465;-111,286;-464,476;13;0;-18935,788;30,788;60,04;22947;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:03;49,607;0;-10,082;-111,307;91,8;7669;"OFF";"OFF";-1041,465;-111,304;-464,476;13;0;-18935,802;30,788;60,04;22953;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:07;49,597;0;-10,338;-111,318;91,8;7677;"OFF";"OFF";-1041,465;-111,315;-464,476;13;0;-18935,812;30,788;60,04;22957;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:13;49,61;0;-9,894;-111,335;91,8;7666;"OFF";"OFF";-1041,465;-111,333;-464,476;13;0;-18935,826;30,788;60,04;22963;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:17;49,594;0;-10,234;-111,347;91,8;7676;"OFF";"OFF";-1041,465;-111,344;-464,476;13;0;-18935,834;30,788;60,04;22967;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:23;49,622;0;-9,007;-111,364;91,7;7688;"OFF";"OFF";-1041,465;-111,361;-464,476;13;0;-18935,848;30,788;60,04;22973;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:27;49,605;0;-10,369;-111,374;91,7;7712;"OFF";"OFF";-1041,465;-111,372;-464,476;13;0;-18935,856;30,788;60,04;22977;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:33;49,6;0;-10,378;-111,392;91,7;7696;"OFF";"OFF";-1041,465;-111,389;-464,476;13;0;-18935,872;30,788;60,04;22983;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:37;49,605;0;-10,171;-111,403;91,7;7703;"OFF";"OFF";-1041,465;-111,4;-464,476;13;0;-18935,882;30,788;60,04;22987;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:43;49,606;0;-10,022;-111,42;91,7;7698;"OFF";"OFF";-1041,465;-111,417;-464,476;13;0;-18935,896;30,788;60,04;22993;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:47;49,609;0;-10,106;-111,431;91,7;7726;"OFF";"OFF";-1041,465;-111,428;-464,476;13;0;-18935,906;30,788;60,04;22997;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:53;49,602;0;-10,376;-111,448;91,7;7740;"OFF";"OFF";-1041,465;-111,445;-464,476;13;0;-18935,918;30,788;60,04;23003;4;0;0;0;0;0,001;0,004
2018-04-17 00:31:57;49,609;0;-10,213;-111,459;91,7;7737;"OFF";"OFF";-1041,465;-111,456;-464,476;13;0;-18935,926;30,788;60,04;23007;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:03;49,613;0;-9,466;-111,475;91,7;7764;"OFF";"OFF";-1041,465;-111,473;-464,476;13;0;-18935,938;30,788;60,04;23013;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:07;49,618;0;-9,394;-111,487;91,7;7752;"OFF";"OFF";-1041,465;-111,484;-464,476;13;0;-18935,95;30,788;60,04;23017;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:13;49,602;0;-10,465;-111,503;91,7;7770;"OFF";"OFF";-1041,465;-111,501;-464,476;13;0;-18935,96;30,788;60,04;23023;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:17;49,601;0;-10,131;-111,514;91,7;7780;"OFF";"OFF";-1041,465;-111,512;-464,476;13;0;-18935,968;30,788;60,04;23027;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:23;49,587;0;-10,746;-111,534;91,7;7661;"OFF";"OFF";-1041,465;-111,531;-464,476;13;0;-18935,99;30,788;60,04;23033;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:27;49,56;0;-11,684;-111,546;91,7;7619;"OFF";"OFF";-1041,465;-111,543;-464,476;13;0;-18936,004;30,788;60,04;23037;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:33;49,541;0;-12,33;-111,567;91,7;7480;"OFF";"OFF";-1041,465;-111,563;-464,476;13;0;-18936,028;30,788;60,04;23043;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:37;49,539;0;-12,12;-111,58;91,7;7396;"OFF";"OFF";-1041,465;-111,577;-464,476;13;0;-18936,042;30,788;60,04;23047;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:43;49,518;0;-13,149;-111,601;91,7;7286;"OFF";"OFF";-1041,465;-111,597;-464,476;13;0;-18936,066;30,788;60,04;23053;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:47;49,529;0;-12,18;-111,615;91,7;7197;"OFF";"OFF";-1041,465;-111,611;-464,476;13;0;-18936,082;30,788;60,04;23057;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:53;49,498;0;-13,276;-111,636;91,7;7059;"OFF";"OFF";-1041,465;-111,633;-464,476;13;0;-18936,106;30,788;60,04;23063;4;0;0;0;0;0,001;0,004
2018-04-17 00:32:57;49,492;0;-13,494;-111,651;91,7;6957;"OFF";"OFF";-1041,465;-111,647;-464,476;13;0;-18936,122;30,788;60,04;23067;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:03;49,528;0;-11,204;-111,671;91,7;6922;"OFF";"OFF";-1041,465;-111,668;-464,476;13;0;-18936,144;30,788;60,04;23073;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:07;49,479;0;-13,805;-111,685;91,7;6859;"OFF";"OFF";-1041,465;-111,681;-464,476;13;0;-18936,16;30,788;60,04;23077;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:13;49,501;0;-12,186;-111,707;91,7;6767;"OFF";"OFF";-1041,465;-111,703;-464,476;13;0;-18936,184;30,788;60,04;23083;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:17;49,48;0;-13,21;-111,721;91,7;6706;"OFF";"OFF";-1041,465;-111,718;-464,476;13;0;-18936,2;30,788;60,04;23087;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:23;49,492;0;-12,578;-111,743;91,7;6628;"OFF";"OFF";-1041,465;-111,739;-464,476;13;0;-18936,222;30,788;60,04;23093;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:27;49,482;0;-13,046;-111,757;91,7;6591;"OFF";"OFF";-1041,465;-111,753;-464,476;13;0;-18936,238;30,788;60,04;23097;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:33;49,475;0;-13,208;-111,779;91,7;6532;"OFF";"OFF";-1041,465;-111,775;-464,476;13;0;-18936,262;30,788;60,04;23103;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:37;49,49;0;-12,412;-111,793;91,7;6495;"OFF";"OFF";-1041,465;-111,789;-464,476;13;0;-18936,278;30,788;60,04;23107;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:43;49,489;0;-12,489;-111,814;91,7;6460;"OFF";"OFF";-1041,465;-111,811;-464,476;13;0;-18936,3;30,788;60,04;23113;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:47;49,478;0;-13,086;-111,828;91,7;6441;"OFF";"OFF";-1041,465;-111,824;-464,476;13;0;-18936,316;30,788;60,04;23117;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:53;49,486;0;-12,555;-111,849;91,7;6411;"OFF";"OFF";-1041,465;-111,846;-464,476;13;0;-18936,34;30,788;60,04;23123;4;0;0;0;0;0,001;0,004
2018-04-17 00:33:57;49,479;0;-12,898;-111,863;91,7;6382;"OFF";"OFF";-1041,465;-111,86;-464,476;13;0;-18936,356;30,788;60,04;23127;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:03;49,484;0;-12,483;-111,885;91,7;6356;"OFF";"OFF";-1041,465;-111,881;-464,476;13;0;-18936,378;30,788;60,04;23133;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:07;49,477;0;-12,874;-111,899;91,7;6335;"OFF";"OFF";-1041,465;-111,895;-464,476;13;0;-18936,394;30,788;60,04;23137;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:13;49,481;0;-12,631;-111,921;91,7;6281;"OFF";"OFF";-1041,465;-111,917;-464,476;13;0;-18936,418;30,788;60,04;23143;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:17;49,509;0;-11,133;-111,934;91,7;6306;"OFF";"OFF";-1041,465;-111,931;-464,476;13;0;-18936,434;30,788;60,04;23147;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:23;49,498;0;-12,105;-111,953;91,7;6336;"OFF";"OFF";-1041,465;-111,95;-464,476;13;0;-18936,458;30,788;60,04;23153;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:27;49,51;0;-11,474;-111,966;91,7;6357;"OFF";"OFF";-1041,465;-111,963;-464,476;13;0;-18936,472;30,788;60,04;23157;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:33;49,505;0;-11,572;-111,986;91,7;6374;"OFF";"OFF";-1041,465;-111,983;-464,476;13;0;-18936,496;30,788;60,04;23163;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:37;49,511;0;-11,849;-111,999;91,7;6392;"OFF";"OFF";-1041,465;-111,996;-464,476;13;0;-18936,512;30,788;60,04;23167;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:43;49,527;0;-11,052;-112,019;91,7;6424;"OFF";"OFF";-1041,465;-112,015;-464,476;13;0;-18936,536;30,788;60,04;23173;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:47;49,509;0;-12,193;-112,032;91,7;6435;"OFF";"OFF";-1041,465;-112,028;-464,476;13;0;-18936,55;30,788;60,04;23177;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:53;49,523;0;-11,179;-112,052;91,7;6437;"OFF";"OFF";-1041,465;-112,048;-464,476;13;0;-18936,574;30,788;60,04;23183;4;0;0;0;0;0,001;0,004
2018-04-17 00:34:57;49,497;0;-12,673;-112,065;91,7;6440;"OFF";"OFF";-1041,465;-112,062;-464,476;13;0;-18936,59;30,788;60,04;23187;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:03;49,532;0;-10,712;-112,084;91,7;6474;"OFF";"OFF";-1041,465;-112,081;-464,476;13;0;-18936,614;30,788;60,04;23193;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:07;49,529;0;-11,288;-112,097;91,7;6490;"OFF";"OFF";-1041,465;-112,094;-464,476;13;0;-18936,628;30,788;60,04;23197;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:13;49,522;0;-11,574;-112,116;91,7;6508;"OFF";"OFF";-1041,465;-112,113;-464,476;13;0;-18936,652;30,788;60,04;23203;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:17;49,514;0;-12,1;-112,13;91,7;6518;"OFF";"OFF";-1041,465;-112,126;-464,476;13;0;-18936,668;30,788;60,04;23207;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:23;49,523;0;-11,162;-112,15;91,7;6515;"OFF";"OFF";-1041,465;-112,146;-464,476;13;0;-18936,692;30,788;60,04;23213;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:27;49,501;0;-12,413;-112,163;91,7;6504;"OFF";"OFF";-1041,465;-112,16;-464,476;13;0;-18936,708;30,788;60,04;23217;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:33;49,517;0;-11,761;-112,183;91,7;6495;"OFF";"OFF";-1041,465;-112,18;-464,476;13;0;-18936,73;30,788;60,04;23223;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:37;49,517;0;-11,62;-112,196;91,7;6527;"OFF";"OFF";-1041,465;-112,193;-464,476;13;0;-18936,746;30,788;60,04;23227;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:43;49,521;0;-11,513;-112,215;91,7;6547;"OFF";"OFF";-1041,465;-112,212;-464,476;13;0;-18936,77;30,788;60,04;23233;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:47;49,513;0;-11,956;-112,228;91,7;6553;"OFF";"OFF";-1041,465;-112,225;-464,476;13;0;-18936,786;30,788;60,04;23237;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:53;49,514;0;-11,953;-112,248;91,7;6561;"OFF";"OFF";-1041,465;-112,244;-464,476;13;0;-18936,808;30,788;60,04;23243;4;0;0;0;0;0,001;0,004
2018-04-17 00:35:57;49,517;0;-11,963;-112,26;91,7;6571;"OFF";"OFF";-1041,465;-112,257;-464,476;13;0;-18936,824;30,788;60,04;23247;4;0;0;0;0;0,001;0,004
2018-04-17 00:36:03;49,517;0;-12,004;-112,28;91,7;6595;"OFF";"OFF";-1041,465;-112,276;-464,476;13;0;-18936,848;30,788;60,04;23253;4;0;0;0;0;0,001;0,004
2018-04-17 00:36:07;49,534;0;-11,064;-112,292;91,7;6616;"OFF";"OFF";-1041,465;-112,289;-464,476;13;0;-18936,864;30,788;60,04;23257;4;0;0;0;0;0,001;0,004
2018-04-17 00:36:13;49,524;0;-11,654;-112,31;91,7;6657;"OFF";"OFF";-1041,465;-112,307;-464,476;13;0;-18936,886;30,788;60,04;23263;4;0;0;0;0;0,001;0,004
2018-04-17 00:36:17;49,517;0;-12,236;-112,324;91,7;6635;"OFF";"OFF";-1041,465;-112,321;-464,476;13;0;-18936,902;30,788;60,04;23267;4;0;0;0;0;0,001;0,004
2018-04-17 00:36:23;49,511;0;-12,408;-112,344;91,7;6641;"OFF";"OFF";-1041,465;-112,34;-464,476;13;0;-18936,926;30,788;60,04;23273;4;0;0;0;0;0,001;0,004
2018-04-17 00:36:27;49,518;0;-11,822;-112,357;91,7;6640;"OFF";"OFF";-1041,465;-112,353;-464,476;13;0;-18936,942;30,788;60,04;23277;4;0;0;0;0;0,001;0,004
2018-04-17 00:36:33;49,512;0;-12,121;-112,376;91,7;6630;"OFF";"OFF";-1041,465;-112,373;-464,476;13;0;-18936,964;30,788;60,04;23283;4;0;0;0;0;0,001;0,004
2018-04-17 00:36:37;49,521;0;-11,753;-112,39;91,7;6629;"OFF";"OFF";-1041,465;-112,386;-464,476;13;0;-18936,98;30,788;60,04;23287;4;0;0;0;0;0,001;0,004
2018-04-17 00:36:43;49,52;0;-11,778;-112,409;91,7;6629;"OFF";"OFF";-1041,465;-112,406;-464,476;13;0;-18937,004;30,788;60,04;23293;4;0;0;0;0;0,001;0,004
2018-04-17 00:36:47;49,509;0;-12,039;-112,423;91,7;6617;"OFF";"OFF";-1041,465;-112,419;-464,476;13;0;-18937,02;30,788;60,04;23297;4;0;0;0;0;0,001;0,004
