TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-17 00:36:53;49,521;0;-11,54;-112,443;91,7;6600;"OFF";"OFF";-1041,465;-112,439;-464,476;13;0;-18937,042;30,788;60,04;23303;4;0;0;0;0;0,001;0,004
2018-04-17 00:36:57;49,526;0;-11,259;-112,455;91,7;6616;"OFF";"OFF";-1041,465;-112,452;-464,476;13;0;-18937,058;30,788;60,04;23307;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:03;49,515;0;-11,734;-112,474;91,7;6635;"OFF";"OFF";-1041,465;-112,471;-464,476;13;0;-18937,082;30,788;60,04;23313;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:07;49,518;0;-11,715;-112,487;91,7;6664;"OFF";"OFF";-1041,465;-112,484;-464,476;13;0;-18937,096;30,788;60,04;23317;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:13;49,519;0;-11,913;-112,506;91,7;6664;"OFF";"OFF";-1041,465;-112,503;-464,476;13;0;-18937,12;30,788;60,04;23323;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:17;49,516;0;-12,022;-112,519;91,7;6668;"OFF";"OFF";-1041,465;-112,516;-464,476;13;0;-18937,134;30,788;60,04;23327;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:23;49,523;0;-11,765;-112,537;91,7;6706;"OFF";"OFF";-1041,465;-112,534;-464,476;13;0;-18937,154;30,788;60,04;23333;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:27;49,523;0;-11,878;-112,55;91,7;6717;"OFF";"OFF";-1041,465;-112,547;-464,476;13;0;-18937,17;30,788;60,04;23337;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:33;49,516;0;-12,265;-112,569;91,7;6737;"OFF";"OFF";-1041,465;-112,566;-464,476;13;0;-18937,194;30,788;60,04;23343;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:37;49,527;0;-11,352;-112,582;91,7;6720;"OFF";"OFF";-1041,465;-112,579;-464,476;13;0;-18937,208;30,788;60,04;23347;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:43;49,532;0;-11,454;-112,601;91,7;6751;"OFF";"OFF";-1041,465;-112,597;-464,476;13;0;-18937,23;30,788;60,04;23353;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:47;49,526;0;-11,724;-112,613;91,7;6750;"OFF";"OFF";-1041,465;-112,61;-464,476;13;0;-18937,246;30,788;60,04;23357;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:53;49,517;0;-11,857;-112,633;91,7;6733;"OFF";"OFF";-1041,465;-112,63;-464,476;13;0;-18937,27;30,788;60,04;23363;4;0;0;0;0;0,001;0,004
2018-04-17 00:37:57;49,518;0;-11,702;-112,647;91,7;6714;"OFF";"OFF";-1041,465;-112,643;-464,476;13;0;-18937,286;30,788;60,04;23367;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:03;49,513;0;-11,963;-112,667;91,7;6692;"OFF";"OFF";-1041,465;-112,663;-464,476;13;0;-18937,308;30,788;60,04;23373;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:07;49,528;0;-11,055;-112,68;91,7;6687;"OFF";"OFF";-1041,465;-112,677;-464,476;13;0;-18937,324;30,788;60,04;23377;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:13;49,516;0;-11,847;-112,699;91,7;6690;"OFF";"OFF";-1041,465;-112,696;-464,476;13;0;-18937,348;30,788;60,04;23383;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:17;49,521;0;-11,327;-112,712;91,7;6690;"OFF";"OFF";-1041,465;-112,709;-464,476;13;0;-18937,364;30,788;60,04;23387;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:23;49,52;0;-11,445;-112,731;91,7;6689;"OFF";"OFF";-1041,465;-112,728;-464,476;13;0;-18937,386;30,788;60,04;23393;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:27;49,519;0;-11,55;-112,744;91,7;6697;"OFF";"OFF";-1041,465;-112,741;-464,476;13;0;-18937,402;30,788;60,04;23397;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:33;49,502;0;-12,348;-112,764;91,7;6695;"OFF";"OFF";-1041,465;-112,76;-464,476;13;0;-18937,426;30,788;60,04;23403;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:37;49,515;0;-11,549;-112,777;91,6;6679;"OFF";"OFF";-1041,465;-112,774;-464,476;13;0;-18937,442;30,788;60,04;23407;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:43;49,494;0;-12,601;-112,798;91,6;6636;"OFF";"OFF";-1041,465;-112,794;-464,476;13;0;-18937,464;30,788;60,04;23413;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:47;49,5;0;-12,204;-112,812;91,6;6605;"OFF";"OFF";-1041,465;-112,808;-464,476;13;0;-18937,48;30,788;60,04;23417;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:53;49,49;0;-12,441;-112,832;91,6;6575;"OFF";"OFF";-1041,465;-112,829;-464,476;13;0;-18937,504;30,788;60,04;23423;4;0;0;0;0;0,001;0,004
2018-04-17 00:38:57;49,481;0;-12,948;-112,846;91,6;6552;"OFF";"OFF";-1041,465;-112,842;-464,476;13;0;-18937,52;30,788;60,04;23427;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:03;49,478;0;-12,716;-112,868;91,6;6492;"OFF";"OFF";-1041,465;-112,864;-464,476;13;0;-18937,542;30,788;60,04;23433;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:07;49,471;0;-12,973;-112,882;91,6;6468;"OFF";"OFF";-1041,465;-112,878;-464,476;13;0;-18937,558;30,788;60,04;23437;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:13;49,472;0;-12,953;-112,903;91,6;6432;"OFF";"OFF";-1041,465;-112,899;-464,476;13;0;-18937,582;30,788;60,04;23443;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:17;49,485;0;-12,303;-112,917;91,6;6418;"OFF";"OFF";-1041,465;-112,913;-464,476;13;0;-18937,598;30,788;60,04;23447;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:23;49,47;0;-13,01;-112,937;91,6;6412;"OFF";"OFF";-1041,465;-112,933;-464,476;13;0;-18937,622;30,788;60,04;23453;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:27;49,476;0;-12,626;-112,952;91,6;6375;"OFF";"OFF";-1041,465;-112,948;-464,476;13;0;-18937,636;30,788;60,04;23457;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:33;49,468;0;-12,889;-112,973;91,6;6330;"OFF";"OFF";-1041,465;-112,969;-464,476;13;0;-18937,66;30,788;60,04;23463;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:37;49,458;0;-13,348;-112,988;91,6;6308;"OFF";"OFF";-1041,465;-112,984;-464,476;13;0;-18937,676;30,788;60,04;23467;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:43;49,469;0;-12,616;-113,01;91,6;6263;"OFF";"OFF";-1041,465;-113,006;-464,476;13;0;-18937,7;30,788;60,04;23473;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:47;49,458;0;-13,006;-113,024;91,6;6258;"OFF";"OFF";-1041,465;-113,02;-464,476;13;0;-18937,714;30,788;60,04;23477;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:53;49,465;0;-12,597;-113,045;91,6;6219;"OFF";"OFF";-1041,465;-113,042;-464,476;13;0;-18937,738;30,788;60,04;23483;4;0;0;0;0;0,001;0,004
2018-04-17 00:39:57;49,503;0;-10,863;-113,058;91,6;6250;"OFF";"OFF";-1041,465;-113,055;-464,476;13;0;-18937,754;30,788;60,04;23487;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:03;49,512;0;-10,19;-113,078;91,6;6272;"OFF";"OFF";-1041,465;-113,075;-464,476;13;0;-18937,776;30,788;60,04;23493;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:07;49,527;0;-10,09;-113,09;91,6;6348;"OFF";"OFF";-1041,465;-113,087;-464,476;13;0;-18937,788;30,788;60,04;23497;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:13;49,527;0;-10,713;-113,108;91,6;6424;"OFF";"OFF";-1041,465;-113,105;-464,476;13;0;-18937,804;30,788;60,04;23503;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:17;49,525;0;-10,905;-113,12;91,6;6475;"OFF";"OFF";-1041,465;-113,117;-464,476;13;0;-18937,818;30,788;60,04;23507;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:23;49,54;0;-10,488;-113,137;91,6;6552;"OFF";"OFF";-1041,465;-113,134;-464,476;13;0;-18937,836;30,788;60,04;23513;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:27;49,548;0;-10,161;-113,149;91,6;6591;"OFF";"OFF";-1041,465;-113,146;-464,476;13;0;-18937,852;30,788;60,04;23517;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:33;49,528;0;-11,536;-113,167;91,6;6659;"OFF";"OFF";-1041,465;-113,164;-464,476;13;0;-18937,872;30,788;60,04;23523;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:37;49,551;0;-10,479;-113,179;91,6;6698;"OFF";"OFF";-1041,465;-113,176;-464,476;13;0;-18937,884;30,788;60,04;23527;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:43;49,557;0;-10,459;-113,196;91,6;6758;"OFF";"OFF";-1041,465;-113,193;-464,476;13;0;-18937,902;30,788;60,04;23533;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:47;49,551;0;-10,718;-113,208;91,6;6798;"OFF";"OFF";-1041,465;-113,205;-464,476;13;0;-18937,914;30,788;60,04;23537;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:53;49,583;0;-9,11;-113,225;91,6;6888;"OFF";"OFF";-1041,465;-113,222;-464,476;13;0;-18937,928;30,788;60,04;23543;4;0;0;0;0;0,001;0,004
2018-04-17 00:40:57;49,579;0;-9,555;-113,236;91,6;6951;"OFF";"OFF";-1041,465;-113,233;-464,476;13;0;-18937,936;30,788;60,04;23547;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:03;49,538;0;-11,91;-113,254;91,6;6978;"OFF";"OFF";-1041,465;-113,251;-464,476;13;0;-18937,954;30,788;60,04;23553;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:07;49,563;0;-10,435;-113,265;91,6;7006;"OFF";"OFF";-1041,465;-113,263;-464,476;13;0;-18937,964;30,788;60,04;23557;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:13;49,555;0;-10,926;-113,283;91,6;7054;"OFF";"OFF";-1041,465;-113,28;-464,476;13;0;-18937,978;30,788;60,04;23563;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:17;49,572;0;-10,007;-113,294;91,6;7082;"OFF";"OFF";-1041,465;-113,292;-464,476;13;0;-18937,99;30,788;60,04;23567;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:23;49,567;0;-10,436;-113,312;91,6;7122;"OFF";"OFF";-1041,465;-113,309;-464,476;13;0;-18938,008;30,788;60,04;23573;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:27;49,559;0;-10,772;-113,323;91,6;7147;"OFF";"OFF";-1041,465;-113,32;-464,476;13;0;-18938,018;30,788;60,04;23577;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:33;49,564;0;-10,764;-113,34;91,6;7212;"OFF";"OFF";-1041,465;-113,337;-464,476;13;0;-18938,032;30,788;60,04;23583;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:37;49,571;0;-10,275;-113,351;91,6;7241;"OFF";"OFF";-1041,465;-113,349;-464,476;13;0;-18938,04;30,788;60,04;23587;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:43;49,556;0;-11,332;-113,369;91,6;7248;"OFF";"OFF";-1041,465;-113,366;-464,476;13;0;-18938,054;30,788;60,04;23593;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:47;49,551;0;-11,267;-113,381;91,6;7259;"OFF";"OFF";-1041,465;-113,378;-464,476;13;0;-18938,068;30,788;60,04;23597;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:53;49,566;0;-10,644;-113,399;91,6;7241;"OFF";"OFF";-1041,465;-113,396;-464,476;13;0;-18938,092;30,788;60,04;23603;4;0;0;0;0;0,001;0,004
2018-04-17 00:41:57;49,564;0;-10,272;-113,411;91,6;7241;"OFF";"OFF";-1041,465;-113,409;-464,476;13;0;-18938,106;30,788;60,04;23607;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:03;49,563;0;-10,345;-113,429;91,6;7263;"OFF";"OFF";-1041,465;-113,426;-464,476;13;0;-18938,122;30,788;60,04;23613;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:07;49,567;0;-10,19;-113,44;91,6;7295;"OFF";"OFF";-1041,465;-113,437;-464,476;13;0;-18938,13;30,788;60,04;23617;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:13;49,563;0;-10,545;-113,457;91,6;7348;"OFF";"OFF";-1041,465;-113,454;-464,476;13;0;-18938,142;30,788;60,04;23623;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:17;49,583;0;-9,475;-113,468;91,6;7355;"OFF";"OFF";-1041,465;-113,466;-464,476;13;0;-18938,154;30,788;60,04;23627;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:23;49,565;0;-10,402;-113,486;91,6;7371;"OFF";"OFF";-1041,465;-113,483;-464,476;13;0;-18938,172;30,788;60,04;23633;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:27;49,549;0;-11,658;-113,498;91,6;7358;"OFF";"OFF";-1041,465;-113,495;-464,476;13;0;-18938,184;30,788;60,04;23637;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:33;49,56;0;-10,619;-113,515;91,6;7378;"OFF";"OFF";-1041,465;-113,512;-464,476;13;0;-18938,202;30,788;60,04;23643;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:37;49,566;0;-10,308;-113,527;91,6;7381;"OFF";"OFF";-1041,465;-113,524;-464,476;13;0;-18938,212;30,788;60,04;23647;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:43;49,554;0;-11,237;-113,545;91,6;7383;"OFF";"OFF";-1041,465;-113,542;-464,476;13;0;-18938,228;30,788;60,04;23653;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:47;49,567;0;-10,151;-113,556;91,6;7393;"OFF";"OFF";-1041,465;-113,553;-464,476;13;0;-18938,242;30,788;60,04;23657;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:53;49,582;0;-9,457;-113,574;91,6;7409;"OFF";"OFF";-1041,465;-113,571;-464,476;13;0;-18938,256;30,788;60,04;23663;4;0;0;0;0;0,001;0,004
2018-04-17 00:42:57;49,549;0;-11,119;-113,585;91,6;7425;"OFF";"OFF";-1041,465;-113,582;-464,476;13;0;-18938,266;30,788;60,04;23667;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:03;49,566;0;-10,602;-113,602;91,6;7431;"OFF";"OFF";-1041,465;-113,599;-464,476;13;0;-18938,282;30,788;60,04;23673;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:07;49,568;0;-10,156;-113,614;91,6;7433;"OFF";"OFF";-1041,465;-113,611;-464,476;13;0;-18938,294;30,788;60,04;23677;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:13;49,565;0;-10,586;-113,631;91,6;7447;"OFF";"OFF";-1041,465;-113,628;-464,476;13;0;-18938,308;30,788;60,04;23683;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:17;49,573;0;-10,396;-113,643;91,6;7466;"OFF";"OFF";-1041,465;-113,64;-464,476;13;0;-18938,32;30,788;60,04;23687;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:23;49,575;0;-9,841;-113,66;91,6;7465;"OFF";"OFF";-1041,465;-113,657;-464,476;13;0;-18938,338;30,788;60,04;23693;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:27;49,579;0;-9,919;-113,671;91,6;7479;"OFF";"OFF";-1041,465;-113,669;-464,476;13;0;-18938,346;30,788;60,04;23697;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:33;49,553;0;-11,132;-113,689;91,6;7480;"OFF";"OFF";-1041,465;-113,686;-464,476;13;0;-18938,364;30,788;60,04;23703;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:37;49,562;0;-10,521;-113,701;91,6;7473;"OFF";"OFF";-1041,465;-113,698;-464,476;13;0;-18938,376;30,788;60,04;23707;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:43;49,571;0;-10,472;-113,718;91,6;7485;"OFF";"OFF";-1041,465;-113,715;-464,476;13;0;-18938,394;30,788;60,04;23713;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:47;49,566;0;-10,287;-113,73;91,6;7463;"OFF";"OFF";-1041,465;-113,727;-464,476;13;0;-18938,408;30,788;60,04;23717;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:53;49,58;0;-9,955;-113,745;91,6;7577;"OFF";"OFF";-1041,465;-113,742;-464,476;13;0;-18938,422;30,788;60,04;23723;4;0;0;0;0;0,001;0,004
2018-04-17 00:43:57;49,583;0;-9,949;-113,756;91,6;7587;"OFF";"OFF";-1041,465;-113,754;-464,476;13;0;-18938,432;30,788;60,04;23727;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:03;49,58;0;-10,118;-113,773;91,6;7603;"OFF";"OFF";-1041,465;-113,77;-464,476;13;0;-18938,446;30,788;60,04;23733;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:07;49,579;0;-10,114;-113,784;91,6;7623;"OFF";"OFF";-1041,465;-113,781;-464,476;13;0;-18938,454;30,788;60,04;23737;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:13;49,583;0;-9,984;-113,801;91,6;7654;"OFF";"OFF";-1041,465;-113,798;-464,476;13;0;-18938,464;30,788;60,04;23743;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:17;49,568;0;-10,741;-113,812;91,6;7648;"OFF";"OFF";-1041,465;-113,809;-464,476;13;0;-18938,476;30,788;60,04;23747;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:23;49,571;0;-10,403;-113,829;91,6;7668;"OFF";"OFF";-1041,465;-113,826;-464,476;13;0;-18938,488;30,788;60,04;23753;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:27;49,485;0;-14,626;-113,841;91,6;7656;"OFF";"OFF";-1041,465;-113,837;-464,476;13;0;-18938,496;30,788;60,04;23757;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:33;49,548;0;-9,309;-113,867;91,6;7275;"OFF";"OFF";-1041,465;-113,864;-464,476;13;0;-18938,524;30,788;60,04;23763;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:37;49,549;0;-10,262;-113,876;91,6;7368;"OFF";"OFF";-1041,465;-113,874;-464,476;13;0;-18938,532;30,788;60,04;23767;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:43;49,518;0;-11,954;-113,896;91,6;7277;"OFF";"OFF";-1041,465;-113,893;-464,476;13;0;-18938,552;30,788;60,04;23773;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:47;49,528;0;-11,273;-113,909;91,6;7252;"OFF";"OFF";-1041,465;-113,906;-464,476;13;0;-18938,568;30,788;60,04;23777;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:53;49,509;0;-11,995;-113,929;91,6;7173;"OFF";"OFF";-1041,465;-113,925;-464,476;13;0;-18938,592;30,788;60,04;23783;4;0;0;0;0;0,001;0,004
2018-04-17 00:44:57;49,516;0;-11,428;-113,942;91,6;7142;"OFF";"OFF";-1041,465;-113,938;-464,476;13;0;-18938,608;30,788;60,04;23787;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:03;49,534;0;-10,509;-113,96;91,6;7129;"OFF";"OFF";-1041,465;-113,957;-464,476;13;0;-18938,628;30,788;60,04;23793;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:07;49,53;0;-10,97;-113,973;91,6;7088;"OFF";"OFF";-1041,465;-113,97;-464,476;13;0;-18938,644;30,788;60,04;23797;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:13;49,513;0;-11,636;-113,993;91,6;7046;"OFF";"OFF";-1041,465;-113,99;-464,476;13;0;-18938,668;30,788;60,04;23803;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:17;49,528;0;-10,766;-114,005;91,6;7037;"OFF";"OFF";-1041,465;-114,002;-464,476;13;0;-18938,684;30,788;60,04;23807;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:23;49,502;0;-12,017;-114,024;91,6;7026;"OFF";"OFF";-1041,465;-114,021;-464,476;13;0;-18938,708;30,788;60,04;23813;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:27;49,513;0;-11,555;-114,037;91,6;6997;"OFF";"OFF";-1041,465;-114,034;-464,476;13;0;-18938,722;30,788;60,04;23817;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:33;49,527;0;-10,858;-114,056;91,6;6980;"OFF";"OFF";-1041,465;-114,053;-464,476;13;0;-18938,746;30,788;60,04;23823;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:37;49,512;0;-12,092;-114,069;91,6;6976;"OFF";"OFF";-1041,465;-114,065;-464,476;13;0;-18938,762;30,788;60,04;23827;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:43;49,499;0;-12,387;-114,088;91,6;6941;"OFF";"OFF";-1041,465;-114,085;-464,476;13;0;-18938,786;30,788;60,04;23833;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:47;49,512;0;-11,44;-114,101;91,6;6921;"OFF";"OFF";-1041,465;-114,098;-464,476;13;0;-18938,8;30,788;60,04;23837;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:53;49,51;0;-11,295;-114,121;91,6;6909;"OFF";"OFF";-1041,465;-114,118;-464,476;13;0;-18938,824;30,788;60,04;23843;4;0;0;0;0;0,001;0,004
2018-04-17 00:45:57;49,521;0;-10,907;-114,133;91,6;6905;"OFF";"OFF";-1041,465;-114,13;-464,476;13;0;-18938,84;30,788;60,04;23847;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:03;49,52;0;-10,97;-114,152;91,6;6916;"OFF";"OFF";-1041,465;-114,149;-464,476;13;0;-18938,864;30,788;60,04;23853;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:07;49,518;0;-11,143;-114,164;91,6;6911;"OFF";"OFF";-1041,465;-114,161;-464,476;13;0;-18938,878;30,788;60,04;23857;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:13;49,505;0;-11,785;-114,184;91,6;6889;"OFF";"OFF";-1041,465;-114,181;-464,476;13;0;-18938,902;30,788;60,04;23863;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:17;49,507;0;-11,59;-114,197;91,6;6873;"OFF";"OFF";-1041,465;-114,194;-464,476;13;0;-18938,918;30,788;60,04;23867;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:23;49,51;0;-11,352;-114,216;91,5;6862;"OFF";"OFF";-1041,465;-114,213;-464,476;13;0;-18938,942;30,788;60,04;23873;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:27;49,517;0;-11,286;-114,229;91,5;6853;"OFF";"OFF";-1041,465;-114,226;-464,476;13;0;-18938,958;30,788;60,04;23877;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:33;49,494;0;-12,158;-114,248;91,5;6842;"OFF";"OFF";-1041,465;-114,245;-464,476;13;0;-18938,98;30,788;60,04;23883;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:37;49,496;0;-12,19;-114,261;91,5;6828;"OFF";"OFF";-1041,465;-114,258;-464,476;13;0;-18938,996;30,788;60,04;23887;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:43;49,506;0;-11,494;-114,28;91,5;6823;"OFF";"OFF";-1041,465;-114,277;-464,476;13;0;-18939,02;30,788;60,04;23893;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:47;49,509;0;-11,243;-114,293;91,5;6810;"OFF";"OFF";-1041,465;-114,29;-464,476;13;0;-18939,036;30,788;60,04;23897;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:53;49,514;0;-11,018;-114,313;91,5;6810;"OFF";"OFF";-1041,465;-114,31;-464,476;13;0;-18939,056;30,788;60,04;23903;4;0;0;0;0;0,001;0,004
2018-04-17 00:46:57;49,506;0;-11,67;-114,326;91,5;6801;"OFF";"OFF";-1041,465;-114,322;-464,476;13;0;-18939,072;30,788;60,04;23907;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:03;49,5;0;-11,589;-114,345;91,5;6794;"OFF";"OFF";-1041,465;-114,342;-464,476;13;0;-18939,096;30,788;60,04;23913;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:07;49,509;0;-11,147;-114,358;91,5;6795;"OFF";"OFF";-1041,465;-114,355;-464,476;13;0;-18939,112;30,788;60,04;23917;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:13;49,5;0;-11,792;-114,377;91,5;6801;"OFF";"OFF";-1041,465;-114,373;-464,476;13;0;-18939,134;30,788;60,04;23923;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:17;49,481;0;-12,789;-114,389;91,5;6801;"OFF";"OFF";-1041,465;-114,386;-464,476;13;0;-18939,15;30,788;60,04;23927;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:23;49,512;0;-10,983;-114,409;91,5;6783;"OFF";"OFF";-1041,465;-114,406;-464,476;13;0;-18939,174;30,788;60,04;23933;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:27;49,5;0;-11,652;-114,422;91,5;6780;"OFF";"OFF";-1041,465;-114,418;-464,476;13;0;-18939,19;30,788;60,04;23937;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:33;49,502;0;-11,701;-114,441;91,5;6772;"OFF";"OFF";-1041,465;-114,438;-464,476;13;0;-18939,212;30,788;60,04;23943;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:37;49,496;0;-12,079;-114,454;91,5;6768;"OFF";"OFF";-1041,465;-114,451;-464,476;13;0;-18939,228;30,788;60,04;23947;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:43;49,501;0;-11,692;-114,473;91,5;6765;"OFF";"OFF";-1041,465;-114,47;-464,476;13;0;-18939,252;30,788;60,04;23953;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:47;49,51;0;-10,516;-114,487;91,5;6745;"OFF";"OFF";-1041,465;-114,484;-464,476;13;0;-18939,268;30,788;60,04;23957;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:53;49,504;0;-11,617;-114,505;91,5;6763;"OFF";"OFF";-1041,465;-114,502;-464,476;13;0;-18939,288;30,788;60,04;23963;4;0;0;0;0;0,001;0,004
2018-04-17 00:47:57;49,516;0;-10,732;-114,518;91,5;6776;"OFF";"OFF";-1041,465;-114,515;-464,476;13;0;-18939,3;30,788;60,04;23967;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:03;49,49;0;-12,197;-114,537;91,5;6779;"OFF";"OFF";-1041,465;-114,534;-464,476;13;0;-18939,324;30,788;60,04;23973;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:07;49,515;0;-10,823;-114,55;91,5;6775;"OFF";"OFF";-1041,465;-114,547;-464,476;13;0;-18939,34;30,788;60,04;23977;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:13;49,508;0;-11,486;-114,568;91,5;6794;"OFF";"OFF";-1041,465;-114,565;-464,476;13;0;-18939,362;30,788;60,04;23983;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:17;49,511;0;-11,31;-114,581;91,5;6814;"OFF";"OFF";-1041,465;-114,577;-464,476;13;0;-18939,376;30,788;60,04;23987;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:23;49,499;0;-11,511;-114,6;91,5;6799;"OFF";"OFF";-1041,465;-114,597;-464,476;13;0;-18939,4;30,788;60,04;23993;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:27;49,51;0;-10,944;-114,613;91,5;6798;"OFF";"OFF";-1041,465;-114,61;-464,476;13;0;-18939,416;30,788;60,04;23997;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:33;49,502;0;-11,729;-114,631;91,5;6822;"OFF";"OFF";-1041,465;-114,628;-464,476;13;0;-18939,44;30,788;60,04;24003;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:37;49,523;0;-10,539;-114,644;91,5;6836;"OFF";"OFF";-1041,465;-114,641;-464,476;13;0;-18939,456;30,788;60,04;24007;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:43;49,517;0;-11,125;-114,662;91,5;6850;"OFF";"OFF";-1041,465;-114,659;-464,476;13;0;-18939,478;30,788;60,04;24013;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:47;49,526;0;-10,62;-114,675;91,5;6841;"OFF";"OFF";-1041,465;-114,672;-464,476;13;0;-18939,494;30,788;60,04;24017;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:53;49,501;0;-11,79;-114,694;91,5;6833;"OFF";"OFF";-1041,465;-114,691;-464,476;13;0;-18939,518;30,788;60,04;24023;4;0;0;0;0;0,001;0,004
2018-04-17 00:48:57;49,494;0;-12,419;-114,707;91,5;6821;"OFF";"OFF";-1041,465;-114,704;-464,476;13;0;-18939,534;30,788;60,04;24027;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:03;49,518;0;-10,786;-114,726;91,5;6845;"OFF";"OFF";-1041,465;-114,723;-464,476;13;0;-18939,554;30,788;60,04;24033;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:07;49,509;0;-11,231;-114,738;91,5;6862;"OFF";"OFF";-1041,465;-114,735;-464,476;13;0;-18939,57;30,788;60,04;24037;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:13;49,464;0;-13,78;-114,759;91,5;6793;"OFF";"OFF";-1041,465;-114,755;-464,476;13;0;-18939,594;30,788;60,04;24043;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:17;49,451;0;-13,744;-114,773;91,5;6733;"OFF";"OFF";-1041,465;-114,769;-464,476;13;0;-18939,61;30,788;60,04;24047;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:23;49,459;0;-12,914;-114,795;91,5;6635;"OFF";"OFF";-1041,465;-114,792;-464,476;13;0;-18939,632;30,788;60,04;24053;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:27;49,462;0;-12,521;-114,809;91,5;6594;"OFF";"OFF";-1041,465;-114,806;-464,476;13;0;-18939,648;30,788;60,04;24057;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:33;49,43;0;-13,995;-114,832;91,5;6493;"OFF";"OFF";-1041,465;-114,828;-464,476;13;0;-18939,672;30,788;60,04;24063;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:38;49,419;0;-14,244;-114,848;91,5;6415;"OFF";"OFF";-1041,465;-114,844;-464,476;13;0;-18939,688;30,788;60,04;24067;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:43;49,439;0;-12,79;-114,871;91,5;6322;"OFF";"OFF";-1041,465;-114,867;-464,476;13;0;-18939,71;30,788;60,04;24073;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:47;49,416;0;-13,534;-114,887;91,5;6234;"OFF";"OFF";-1041,465;-114,883;-464,476;13;0;-18939,726;30,788;60,04;24077;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:53;49,406;0;-14,247;-114,909;91,5;6204;"OFF";"OFF";-1041,465;-114,905;-464,476;13;0;-18939,75;30,788;60,04;24083;4;0;0;0;0;0,001;0,004
2018-04-17 00:49:57;49,41;0;-13,691;-114,925;91,5;6148;"OFF";"OFF";-1041,465;-114,921;-464,476;13;0;-18939,766;30,788;60,04;24087;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:03;49,408;0;-13,779;-114,947;91,5;6099;"OFF";"OFF";-1041,465;-114,944;-464,476;13;0;-18939,79;30,788;60,04;24093;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:07;49,417;0;-13,206;-114,963;91,5;6063;"OFF";"OFF";-1041,465;-114,959;-464,476;13;0;-18939,804;30,788;60,04;24097;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:13;49,408;0;-13,65;-114,985;91,5;6025;"OFF";"OFF";-1041,465;-114,981;-464,476;13;0;-18939,828;30,788;60,04;24103;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:17;49,374;0;-15,285;-115,001;91,5;5973;"OFF";"OFF";-1041,465;-114,997;-464,476;13;0;-18939,844;30,788;60,04;24107;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:23;49,395;0;-13,828;-115,025;91,5;5906;"OFF";"OFF";-1041,465;-115,021;-464,476;13;0;-18939,868;30,788;60,04;24113;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:27;49,386;0;-14,213;-115,041;91,5;5875;"OFF";"OFF";-1041,465;-115,037;-464,476;13;0;-18939,882;30,788;60,04;24117;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:33;49,394;0;-13,875;-115,064;91,5;5841;"OFF";"OFF";-1041,465;-115,06;-464,476;13;0;-18939,906;30,788;60,04;24123;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:37;49,381;0;-14,634;-115,079;91,5;5821;"OFF";"OFF";-1041,465;-115,076;-464,476;13;0;-18939,922;30,788;60,04;24127;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:43;49,386;0;-13,988;-115,103;91,5;5792;"OFF";"OFF";-1041,465;-115,099;-464,476;13;0;-18939,946;30,788;60,04;24133;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:47;49,387;0;-14,128;-115,118;91,5;5768;"OFF";"OFF";-1041,465;-115,114;-464,476;13;0;-18939,96;30,788;60,04;24137;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:53;49,374;0;-14,46;-115,142;91,5;5732;"OFF";"OFF";-1041,465;-115,138;-464,476;13;0;-18939,984;30,788;60,04;24143;4;0;0;0;0;0,001;0,004
2018-04-17 00:50:57;49,391;0;-13,962;-115,158;91,5;5705;"OFF";"OFF";-1041,465;-115,154;-464,476;13;0;-18940;30,788;60,04;24147;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:03;49,385;0;-13,931;-115,181;91,5;5684;"OFF";"OFF";-1041,465;-115,177;-464,476;13;0;-18940,024;30,788;60,04;24153;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:07;49,384;0;-14,055;-115,197;91,5;5670;"OFF";"OFF";-1041,465;-115,193;-464,476;13;0;-18940,04;30,788;60,04;24157;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:13;49,377;0;-14,509;-115,22;91,5;5652;"OFF";"OFF";-1041,465;-115,216;-464,476;13;0;-18940,062;30,788;60,04;24163;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:17;49,386;0;-13,791;-115,236;91,5;5643;"OFF";"OFF";-1041,465;-115,232;-464,476;13;0;-18940,078;30,788;60,04;24167;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:23;49,368;0;-14,438;-115,259;91,5;5634;"OFF";"OFF";-1041,465;-115,255;-464,476;13;0;-18940,102;30,788;60,04;24173;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:27;49,372;0;-14,711;-115,275;91,5;5616;"OFF";"OFF";-1041,465;-115,27;-464,476;13;0;-18940,118;30,788;60,04;24177;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:33;49,377;0;-14,244;-115,298;91,5;5612;"OFF";"OFF";-1041,465;-115,294;-464,476;13;0;-18940,14;30,788;60,04;24183;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:37;49,392;0;-13,503;-115,313;91,5;5612;"OFF";"OFF";-1041,465;-115,309;-464,476;13;0;-18940,156;30,788;60,04;24187;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:43;49,389;0;-13,753;-115,335;91,5;5627;"OFF";"OFF";-1041,465;-115,331;-464,476;13;0;-18940,18;30,788;60,04;24193;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:47;49,391;0;-13,995;-115,351;91,5;5616;"OFF";"OFF";-1041,465;-115,347;-464,476;13;0;-18940,196;30,788;60,04;24197;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:53;49,385;0;-14,249;-115,373;91,5;5623;"OFF";"OFF";-1041,465;-115,369;-464,476;13;0;-18940,218;30,788;60,04;24203;4;0;0;0;0;0,001;0,004
2018-04-17 00:51:57;49,392;0;-13,608;-115,389;91,5;5608;"OFF";"OFF";-1041,465;-115,385;-464,476;13;0;-18940,234;30,788;60,04;24207;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:03;49,408;0;-12,858;-115,411;91,5;5621;"OFF";"OFF";-1041,465;-115,408;-464,476;13;0;-18940,258;30,788;60,04;24213;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:07;49,393;0;-13,98;-115,426;91,5;5627;"OFF";"OFF";-1041,465;-115,422;-464,476;13;0;-18940,274;30,788;60,04;24217;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:13;49,383;0;-13,948;-115,45;91,5;5615;"OFF";"OFF";-1041,465;-115,446;-464,476;13;0;-18940,296;30,788;60,04;24223;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:17;49,386;0;-13,947;-115,465;91,5;5613;"OFF";"OFF";-1041,465;-115,461;-464,476;13;0;-18940,312;30,788;60,04;24227;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:23;49,389;0;-13,919;-115,488;91,5;5602;"OFF";"OFF";-1041,465;-115,484;-464,476;13;0;-18940,336;30,788;60,04;24233;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:27;49,386;0;-14,068;-115,504;91,5;5590;"OFF";"OFF";-1041,465;-115,5;-464,476;13;0;-18940,352;30,788;60,04;24237;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:33;49,391;0;-13,355;-115,527;91,5;5597;"OFF";"OFF";-1041,465;-115,523;-464,476;13;0;-18940,376;30,788;60,04;24243;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:37;49,394;0;-13,441;-115,542;91,5;5605;"OFF";"OFF";-1041,465;-115,538;-464,476;13;0;-18940,39;30,788;60,04;24247;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:43;49,376;0;-14,459;-115,565;91,5;5600;"OFF";"OFF";-1041,465;-115,561;-464,476;13;0;-18940,414;30,788;60,04;24253;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:47;49,394;0;-13,362;-115,581;91,5;5581;"OFF";"OFF";-1041,465;-115,577;-464,476;13;0;-18940,43;30,788;60,04;24257;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:53;49,383;0;-13,706;-115,604;91,5;5576;"OFF";"OFF";-1041,465;-115,6;-464,476;13;0;-18940,454;30,788;60,04;24263;4;0;0;0;0;0,001;0,004
2018-04-17 00:52:57;49,393;0;-13,424;-115,619;91,4;5574;"OFF";"OFF";-1041,465;-115,615;-464,476;13;0;-18940,468;30,788;60,04;24267;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:03;49,379;0;-13,899;-115,643;91,4;5561;"OFF";"OFF";-1041,465;-115,639;-464,476;13;0;-18940,492;30,788;60,04;24273;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:07;49,392;0;-13,1;-115,658;91,4;5563;"OFF";"OFF";-1041,465;-115,654;-464,476;13;0;-18940,508;30,788;60,04;24277;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:13;49,379;0;-13,956;-115,681;91,4;5553;"OFF";"OFF";-1041,465;-115,678;-464,476;13;0;-18940,532;30,788;60,04;24283;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:17;49,391;0;-13,494;-115,697;91,4;5546;"OFF";"OFF";-1041,465;-115,693;-464,476;13;0;-18940,546;30,788;60,04;24287;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:23;49,376;0;-14,035;-115,72;91,4;5554;"OFF";"OFF";-1041,465;-115,716;-464,476;13;0;-18940,57;30,788;60,04;24293;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:27;49,372;0;-14,224;-115,736;91,4;5542;"OFF";"OFF";-1041,465;-115,732;-464,476;13;0;-18940,586;30,788;60,04;24297;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:33;49,388;0;-13,525;-115,757;91,4;5586;"OFF";"OFF";-1041,465;-115,753;-464,476;13;0;-18940,61;30,788;60,04;24303;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:37;49,406;0;-12,883;-115,772;91,4;5594;"OFF";"OFF";-1041,465;-115,768;-464,476;13;0;-18940,624;30,788;60,04;24307;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:43;49,4;0;-13,246;-115,794;91,4;5623;"OFF";"OFF";-1041,465;-115,79;-464,476;13;0;-18940,648;30,788;60,04;24313;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:47;49,405;0;-13,015;-115,808;91,4;5643;"OFF";"OFF";-1041,465;-115,805;-464,476;13;0;-18940,664;30,788;60,04;24317;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:53;49,4;0;-13,664;-115,829;91,4;5680;"OFF";"OFF";-1041,465;-115,826;-464,476;13;0;-18940,688;30,788;60,04;24323;4;0;0;0;0;0,001;0,004
2018-04-17 00:53:57;49,408;0;-13,11;-115,844;91,4;5690;"OFF";"OFF";-1041,465;-115,84;-464,476;13;0;-18940,704;30,788;60,04;24327;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:03;49,411;0;-13,051;-115,866;91,4;5711;"OFF";"OFF";-1041,465;-115,862;-464,476;13;0;-18940,726;30,788;60,04;24333;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:07;49,41;0;-13,067;-115,88;91,4;5725;"OFF";"OFF";-1041,465;-115,877;-464,476;13;0;-18940,742;30,788;60,04;24337;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:13;49,409;0;-13,307;-115,901;91,4;5754;"OFF";"OFF";-1041,465;-115,898;-464,476;13;0;-18940,766;30,788;60,04;24343;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:17;49,424;0;-12,56;-115,916;91,4;5775;"OFF";"OFF";-1041,465;-115,912;-464,476;13;0;-18940,782;30,788;60,04;24347;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:23;49,436;0;-12,217;-115,936;91,4;5822;"OFF";"OFF";-1041,465;-115,933;-464,476;13;0;-18940,804;30,788;60,04;24353;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:27;49,423;0;-12,901;-115,95;91,4;5840;"OFF";"OFF";-1041,465;-115,947;-464,476;13;0;-18940,82;30,788;60,04;24357;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:33;49,434;0;-12,049;-115,971;91,4;5857;"OFF";"OFF";-1041,465;-115,968;-464,476;13;0;-18940,844;30,788;60,04;24363;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:37;49,424;0;-13,025;-115,986;91,4;5867;"OFF";"OFF";-1041,465;-115,982;-464,476;13;0;-18940,86;30,788;60,04;24367;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:43;49,422;0;-13,051;-116,007;91,4;5883;"OFF";"OFF";-1041,465;-116,003;-464,476;13;0;-18940,882;30,788;60,04;24373;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:47;49,435;0;-12,297;-116,021;91,4;5891;"OFF";"OFF";-1041,465;-116,018;-464,476;13;0;-18940,898;30,788;60,04;24377;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:53;49,415;0;-13,403;-116,043;91,4;5905;"OFF";"OFF";-1041,465;-116,039;-464,476;13;0;-18940,922;30,788;60,04;24383;4;0;0;0;0;0,001;0,004
2018-04-17 00:54:57;49,416;0;-13,16;-116,057;91,4;5906;"OFF";"OFF";-1041,465;-116,053;-464,476;13;0;-18940,938;30,788;60,04;24387;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:03;49,437;0;-11,955;-116,078;91,4;5918;"OFF";"OFF";-1041,465;-116,075;-464,476;13;0;-18940,96;30,788;60,04;24393;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:07;49,436;0;-12,208;-116,092;91,4;5943;"OFF";"OFF";-1041,465;-116,089;-464,476;13;0;-18940,976;30,788;60,04;24397;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:13;49,413;0;-13,631;-116,114;91,4;5946;"OFF";"OFF";-1041,465;-116,11;-464,476;13;0;-18941;30,788;60,04;24403;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:17;49,422;0;-12,932;-116,128;91,4;5944;"OFF";"OFF";-1041,465;-116,124;-464,476;13;0;-18941,016;30,788;60,04;24407;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:23;49,423;0;-12,876;-116,149;91,4;5971;"OFF";"OFF";-1041,465;-116,145;-464,476;13;0;-18941,04;30,788;60,04;24413;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:28;49,418;0;-13,076;-116,163;91,4;5981;"OFF";"OFF";-1041,465;-116,159;-464,476;13;0;-18941,054;30,788;60,04;24417;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:33;49,422;0;-12,924;-116,184;91,4;5995;"OFF";"OFF";-1041,465;-116,18;-464,476;13;0;-18941,078;30,788;60,04;24423;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:37;49,429;0;-12,533;-116,198;91,4;6005;"OFF";"OFF";-1041,465;-116,194;-464,476;13;0;-18941,094;30,788;60,04;24427;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:43;49,43;0;-12,546;-116,218;91,4;6033;"OFF";"OFF";-1041,465;-116,215;-464,476;13;0;-18941,118;30,788;60,04;24433;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:47;49,432;0;-12,586;-116,232;91,4;6044;"OFF";"OFF";-1041,465;-116,229;-464,476;13;0;-18941,132;30,788;60,04;24437;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:53;49,42;0;-13,19;-116,253;91,4;6048;"OFF";"OFF";-1041,465;-116,25;-464,476;13;0;-18941,156;30,788;60,04;24443;4;0;0;0;0;0,001;0,004
2018-04-17 00:55:57;49,434;0;-12,355;-116,268;91,4;6041;"OFF";"OFF";-1041,465;-116,264;-464,476;13;0;-18941,172;30,788;60,04;24447;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:03;49,445;0;-11,996;-116,287;91,4;6089;"OFF";"OFF";-1041,465;-116,284;-464,476;13;0;-18941,196;30,788;60,04;24453;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:07;49,445;0;-12,124;-116,301;91,4;6113;"OFF";"OFF";-1041,465;-116,297;-464,476;13;0;-18941,21;30,788;60,04;24457;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:13;49,444;0;-12,489;-116,32;91,4;6150;"OFF";"OFF";-1041,465;-116,317;-464,476;13;0;-18941,234;30,788;60,04;24463;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:17;49,452;0;-11,781;-116,333;91,4;6186;"OFF";"OFF";-1041,465;-116,33;-464,476;13;0;-18941,25;30,788;60,04;24467;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:23;49,46;0;-11,787;-116,353;91,4;6219;"OFF";"OFF";-1041,465;-116,35;-464,476;13;0;-18941,274;30,788;60,04;24473;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:28;49,464;0;-11,54;-116,366;91,4;6239;"OFF";"OFF";-1041,465;-116,363;-464,476;13;0;-18941,29;30,788;60,04;24477;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:33;49,462;0;-11,96;-116,385;91,4;6294;"OFF";"OFF";-1041,465;-116,382;-464,476;13;0;-18941,312;30,788;60,04;24483;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:37;49,464;0;-11,693;-116,399;91,4;6300;"OFF";"OFF";-1041,465;-116,395;-464,476;13;0;-18941,328;30,788;60,04;24487;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:43;49,5;0;-9,99;-116,417;91,4;6361;"OFF";"OFF";-1041,465;-116,414;-464,476;13;0;-18941,35;30,788;60,04;24493;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:47;49,507;0;-10,08;-116,428;91,4;6443;"OFF";"OFF";-1041,465;-116,425;-464,476;13;0;-18941,36;30,788;60,04;24497;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:53;49,529;0;-9,531;-116,445;91,4;6542;"OFF";"OFF";-1041,465;-116,442;-464,476;13;0;-18941,374;30,788;60,04;24503;4;0;0;0;0;0,001;0,004
2018-04-17 00:56:57;49,546;0;-8,838;-116,456;91,4;6632;"OFF";"OFF";-1041,465;-116,453;-464,476;13;0;-18941,38;30,788;60,04;24507;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:03;49,541;0;-9,482;-116,472;91,4;6757;"OFF";"OFF";-1041,465;-116,469;-464,476;13;0;-18941,392;30,788;60,04;24513;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:07;49,538;0;-9,909;-116,483;91,4;6824;"OFF";"OFF";-1041,465;-116,48;-464,476;13;0;-18941,4;30,788;60,04;24517;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:13;49,537;0;-9,993;-116,499;91,4;6906;"OFF";"OFF";-1041,465;-116,496;-464,476;13;0;-18941,412;30,788;60,04;24523;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:17;49,537;0;-9,825;-116,511;91,4;6954;"OFF";"OFF";-1041,465;-116,508;-464,476;13;0;-18941,424;30,788;60,04;24527;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:23;49,534;0;-10,602;-116,526;91,4;7069;"OFF";"OFF";-1041,465;-116,523;-464,476;13;0;-18941,436;30,788;60,04;24533;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:27;49,554;0;-9,51;-116,537;91,4;7129;"OFF";"OFF";-1041,465;-116,534;-464,476;13;0;-18941,444;30,788;60,04;24537;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:33;49,563;0;-9,525;-116,552;91,4;7244;"OFF";"OFF";-1041,465;-116,55;-464,476;13;0;-18941,456;30,788;60,04;24543;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:37;49,571;0;-9,257;-116,563;91,4;7316;"OFF";"OFF";-1041,465;-116,56;-464,476;13;0;-18941,462;30,788;60,04;24547;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:43;49,575;0;-9,218;-116,578;91,4;7412;"OFF";"OFF";-1041,465;-116,575;-464,476;13;0;-18941,474;30,788;60,04;24553;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:47;49,554;0;-10,239;-116,589;91,4;7460;"OFF";"OFF";-1041,465;-116,586;-464,476;13;0;-18941,482;30,788;60,04;24557;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:53;49,566;0;-9,1;-116,606;91,4;7456;"OFF";"OFF";-1041,465;-116,604;-464,476;13;0;-18941,502;30,788;60,04;24563;4;0;0;0;0;0,001;0,004
2018-04-17 00:57:57;49,546;0;-10,261;-116,617;91,4;7486;"OFF";"OFF";-1041,465;-116,615;-464,476;13;0;-18941,51;30,788;60,04;24567;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:03;49,535;0;-10,757;-116,635;91,4;7487;"OFF";"OFF";-1041,465;-116,632;-464,476;13;0;-18941,524;30,788;60,04;24573;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:07;49,549;0;-9,63;-116,646;91,4;7495;"OFF";"OFF";-1041,465;-116,644;-464,476;13;0;-18941,536;30,788;60,04;24577;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:13;49,515;0;-11,909;-116,664;91,4;7456;"OFF";"OFF";-1041,465;-116,661;-464,476;13;0;-18941,554;30,788;60,04;24583;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:17;49,534;0;-10,382;-116,677;91,4;7429;"OFF";"OFF";-1041,465;-116,674;-464,476;13;0;-18941,568;30,788;60,04;24587;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:24;49,534;0;-10,256;-116,694;91,4;7446;"OFF";"OFF";-1041,465;-116,691;-464,476;13;0;-18941,584;30,788;60,04;24593;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:27;49,532;0;-10,693;-116,706;91,4;7432;"OFF";"OFF";-1041,465;-116,703;-464,476;13;0;-18941,598;30,788;60,04;24597;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:33;49,528;0;-10,468;-116,724;91,4;7426;"OFF";"OFF";-1041,465;-116,721;-464,476;13;0;-18941,616;30,788;60,04;24603;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:37;49,516;0;-11,203;-116,735;91,4;7438;"OFF";"OFF";-1041,465;-116,732;-464,476;13;0;-18941,624;30,788;60,04;24607;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:44;49,521;0;-10,966;-116,752;91,4;7447;"OFF";"OFF";-1041,465;-116,749;-464,476;13;0;-18941,64;30,788;60,04;24613;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:47;49,515;0;-11,028;-116,765;91,4;7415;"OFF";"OFF";-1041,465;-116,762;-464,476;13;0;-18941,656;30,788;60,04;24617;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:53;49,514;0;-11,191;-116,782;91,4;7424;"OFF";"OFF";-1041,465;-116,779;-464,476;13;0;-18941,674;30,788;60,04;24623;4;0;0;0;0;0,001;0,004
2018-04-17 00:58:57;49,523;0;-10,405;-116,794;91,4;7430;"OFF";"OFF";-1041,465;-116,791;-464,476;13;0;-18941,688;30,788;60,04;24627;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:03;49,533;0;-10,147;-116,811;91,4;7444;"OFF";"OFF";-1041,465;-116,808;-464,476;13;0;-18941,704;30,788;60,04;24633;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:07;49,535;0;-10,217;-116,822;91,4;7459;"OFF";"OFF";-1041,465;-116,82;-464,476;13;0;-18941,71;30,788;60,04;24637;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:13;49,526;0;-10,622;-116,84;91,4;7470;"OFF";"OFF";-1041,465;-116,837;-464,476;13;0;-18941,724;30,788;60,04;24643;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:17;49,544;0;-9,934;-116,851;91,4;7464;"OFF";"OFF";-1041,465;-116,848;-464,476;13;0;-18941,736;30,788;60,04;24647;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:23;49,513;0;-11,231;-116,87;91,4;7424;"OFF";"OFF";-1041,465;-116,867;-464,476;13;0;-18941,758;30,788;60,04;24653;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:27;49,523;0;-10,339;-116,881;91,4;7448;"OFF";"OFF";-1041,465;-116,878;-464,476;13;0;-18941,77;30,788;60,04;24657;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:33;49,537;0;-9,98;-116,898;91,4;7457;"OFF";"OFF";-1041,465;-116,895;-464,476;13;0;-18941,784;30,788;60,04;24663;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:37;49,524;0;-10,497;-116,91;91,4;7466;"OFF";"OFF";-1041,465;-116,907;-464,476;13;0;-18941,794;30,788;60,04;24667;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:43;49,529;0;-10,677;-116,927;91,4;7476;"OFF";"OFF";-1041,465;-116,924;-464,476;13;0;-18941,806;30,788;60,04;24673;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:47;49,543;0;-10,104;-116,938;91,4;7483;"OFF";"OFF";-1041,465;-116,935;-464,476;13;0;-18941,816;30,788;60,04;24677;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:53;49,533;0;-10,359;-116,955;91,4;7512;"OFF";"OFF";-1041,465;-116,952;-464,476;13;0;-18941,828;30,788;60,04;24683;4;0;0;0;0;0,001;0,004
2018-04-17 00:59:57;49,531;0;-10,587;-116,967;91,4;7496;"OFF";"OFF";-1041,465;-116,964;-464,476;13;0;-18941,842;30,788;60,04;24687;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:03;49,532;0;-10,446;-116,985;91,4;7486;"OFF";"OFF";-1041,465;-116,982;-464,476;13;0;-18941,86;30,788;60,04;24693;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:07;49,527;0;-10,575;-116,996;91,4;7489;"OFF";"OFF";-1041,465;-116,993;-464,476;13;0;-18941,872;30,788;60,04;24697;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:13;49,521;0;-10,878;-117,013;91,4;7511;"OFF";"OFF";-1041,465;-117,01;-464,476;13;0;-18941,888;30,788;60,04;24703;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:17;49,536;0;-9,867;-117,025;91,4;7508;"OFF";"OFF";-1041,465;-117,022;-464,476;13;0;-18941,9;30,788;60,04;24707;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:23;49,537;0;-9,976;-117,042;91,3;7521;"OFF";"OFF";-1041,465;-117,039;-464,476;13;0;-18941,916;30,788;60,04;24713;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:27;49,529;0;-10,692;-117,053;91,3;7530;"OFF";"OFF";-1041,465;-117,05;-464,476;13;0;-18941,924;30,788;60,04;24717;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:33;49,537;0;-10,02;-117,071;91,3;7512;"OFF";"OFF";-1041,465;-117,068;-464,476;13;0;-18941,946;30,788;60,04;24723;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:37;49,542;0;-9,751;-117,083;91,3;7508;"OFF";"OFF";-1041,465;-117,08;-464,476;13;0;-18941,958;30,788;60,04;24727;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:43;49,536;0;-10,454;-117,099;91,3;7549;"OFF";"OFF";-1041,465;-117,096;-464,476;13;0;-18941,97;30,788;60,04;24733;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:47;49,563;0;-9,007;-117,11;91,3;7589;"OFF";"OFF";-1041,465;-117,107;-464,476;13;0;-18941,98;30,788;60,04;24737;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:53;49,522;0;-11,235;-117,126;91,3;7615;"OFF";"OFF";-1041,465;-117,123;-464,476;13;0;-18941,992;30,788;60,04;24743;4;0;0;0;0;0,001;0,004
2018-04-17 01:00:57;49,534;0;-10,169;-117,138;91,3;7609;"OFF";"OFF";-1041,465;-117,135;-464,476;13;0;-18942,004;30,788;60,04;24747;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:03;49,565;0;-8,759;-117,154;91,3;7647;"OFF";"OFF";-1041,465;-117,152;-464,476;13;0;-18942,018;30,788;60,04;24753;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:07;49,537;0;-10,417;-117,165;91,3;7662;"OFF";"OFF";-1041,465;-117,162;-464,476;13;0;-18942,026;30,788;60,04;24757;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:13;49,544;0;-10,078;-117,182;91,3;7663;"OFF";"OFF";-1041,465;-117,18;-464,476;13;0;-18942,04;30,788;60,04;24763;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:17;49,533;0;-10,404;-117,194;91,3;7658;"OFF";"OFF";-1041,465;-117,191;-464,476;13;0;-18942,05;30,788;60,04;24767;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:23;49,373;0;-19,258;-117,216;91,3;7405;"OFF";"OFF";-1041,465;-117,211;-464,476;13;0;-18942,072;30,788;60,04;24773;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:27;49,51;0;-9,306;-117,232;91,3;7224;"OFF";"OFF";-1041,465;-117,23;-464,476;13;0;-18942,094;30,788;60,04;24777;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:33;49,462;0;-12,727;-117,251;91,3;7179;"OFF";"OFF";-1041,465;-117,248;-464,476;13;0;-18942,11;30,788;60,04;24783;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:37;49,466;0;-11,823;-117,265;91,3;7129;"OFF";"OFF";-1041,465;-117,261;-464,476;13;0;-18942,124;30,788;60,04;24787;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:43;49,44;0;-12,915;-117,285;91,3;7032;"OFF";"OFF";-1041,465;-117,282;-464,476;13;0;-18942,148;30,788;60,04;24793;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:47;49,438;0;-12,829;-117,3;91,3;6966;"OFF";"OFF";-1041,465;-117,296;-464,476;13;0;-18942,164;30,788;60,04;24797;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:53;49,457;0;-11,762;-117,32;91,3;6893;"OFF";"OFF";-1041,465;-117,317;-464,476;13;0;-18942,188;30,788;60,04;24803;4;0;0;0;0;0,001;0,004
2018-04-17 01:01:57;49,454;0;-11,901;-117,333;91,3;6861;"OFF";"OFF";-1041,465;-117,33;-464,476;13;0;-18942,204;30,788;60,04;24807;4;0;0;0;0;0,001;0,004
2018-04-17 01:02:03;49,465;0;-11,22;-117,354;91,3;6818;"OFF";"OFF";-1041,465;-117,35;-464,476;13;0;-18942,226;30,788;60,04;24813;4;0;0;0;0;0,001;0,004
2018-04-17 01:02:07;49,455;0;-11,859;-117,367;91,3;6796;"OFF";"OFF";-1041,465;-117,364;-464,476;13;0;-18942,242;30,788;60,04;24817;4;0;0;0;0;0,001;0,004
2018-04-17 01:02:13;49,447;0;-11,801;-117,387;91,3;6754;"OFF";"OFF";-1041,465;-117,384;-464,476;13;0;-18942,266;30,788;60,04;24823;4;0;0;0;0;0,001;0,004
2018-04-17 01:02:17;49,435;0;-12,548;-117,4;91,3;6739;"OFF";"OFF";-1041,465;-117,397;-464,476;13;0;-18942,282;30,788;60,04;24827;4;0;0;0;0;0,001;0,004
2018-04-17 01:02:23;49,457;0;-11,623;-117,42;91,3;6709;"OFF";"OFF";-1041,465;-117,417;-464,476;13;0;-18942,304;30,788;60,04;24833;4;0;0;0;0;0,001;0,004
2018-04-17 01:02:27;49,438;0;-12,33;-117,434;91,3;6690;"OFF";"OFF";-1041,465;-117,431;-464,476;13;0;-18942,32;30,788;60,04;24837;4;0;0;0;0;0,001;0,004
2018-04-17 01:02:33;49,424;0;-13,063;-117,455;91,3;6638;"OFF";"OFF";-1041,465;-117,451;-464,476;13;0;-18942,344;30,788;60,04;24843;4;0;0;0;0;0,001;0,004
2018-04-17 01:02:37;49,44;0;-12,16;-117,469;91,3;6598;"OFF";"OFF";-1041,465;-117,465;-464,476;13;0;-18942,36;30,788;60,04;24847;4;0;0;0;0;0,001;0,004
2018-04-17 01:02:43;49,444;0;-12,168;-117,49;91,3;6561;"OFF";"OFF";-1041,465;-117,486;-464,476;13;0;-18942,382;30,788;60,04;24853;4;0;0;0;0;0,001;0,004
2018-04-17 01:02:47;49,464;0;-10,991;-117,502;91,3;6584;"OFF";"OFF";-1041,465;-117,499;-464,476;13;0;-18942,398;30,788;60,04;24857;4;0;0;0;0;0,001;0,004
2018-04-17 01:02:53;49,434;0;-12,63;-117,522;91,3;6565;"OFF";"OFF";-1041,465;-117,519;-464,476;13;0;-18942,422;30,788;60,04;24863;4;0;0;0;0;0,001;0,004
