TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-17 01:02:58;49,438;0;-12,193;-117,536;91,3;6555;"OFF";"OFF";-1041,465;-117,532;-464,476;13;0;-18942,438;30,788;60,04;24867;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:03;49,419;0;-13,45;-117,556;91,3;6534;"OFF";"OFF";-1041,465;-117,552;-464,476;13;0;-18942,46;30,788;60,04;24873;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:07;49,411;0;-13,51;-117,57;91,3;6496;"OFF";"OFF";-1041,465;-117,567;-464,476;13;0;-18942,476;30,788;60,04;24877;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:13;49,432;0;-12,331;-117,59;91,3;6491;"OFF";"OFF";-1041,465;-117,587;-464,476;13;0;-18942,5;30,788;60,04;24883;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:17;49,435;0;-12,125;-117,604;91,3;6474;"OFF";"OFF";-1041,465;-117,601;-464,476;13;0;-18942,516;30,788;60,04;24887;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:23;49,452;0;-11,683;-117,624;91,3;6485;"OFF";"OFF";-1041,465;-117,62;-464,476;13;0;-18942,54;30,788;60,04;24893;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:27;49,432;0;-12,575;-117,637;91,3;6499;"OFF";"OFF";-1041,465;-117,633;-464,476;13;0;-18942,554;30,788;60,04;24897;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:33;49,436;0;-12,226;-117,657;91,3;6473;"OFF";"OFF";-1041,465;-117,654;-464,476;13;0;-18942,578;30,788;60,04;24903;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:37;49,431;0;-12,681;-117,671;91,3;6461;"OFF";"OFF";-1041,465;-117,667;-464,476;13;0;-18942,594;30,788;60,04;24907;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:43;49,425;0;-12,555;-117,692;91,3;6429;"OFF";"OFF";-1041,465;-117,689;-464,476;13;0;-18942,618;30,788;60,04;24913;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:47;49,447;0;-11,449;-117,706;91,3;6415;"OFF";"OFF";-1041,465;-117,702;-464,476;13;0;-18942,632;30,788;60,04;24917;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:53;49,439;0;-11,785;-117,726;91,3;6420;"OFF";"OFF";-1041,465;-117,722;-464,476;13;0;-18942,656;30,788;60,04;24923;4;0;0;0;0;0,001;0,004
2018-04-17 01:03:57;49,431;0;-12,492;-117,739;91,3;6417;"OFF";"OFF";-1041,465;-117,736;-464,476;13;0;-18942,672;30,788;60,04;24927;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:03;49,434;0;-12,094;-117,759;91,3;6432;"OFF";"OFF";-1041,465;-117,756;-464,476;13;0;-18942,696;30,788;60,04;24933;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:07;49,435;0;-12,29;-117,772;91,3;6450;"OFF";"OFF";-1041,465;-117,768;-464,476;13;0;-18942,71;30,788;60,04;24937;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:13;49,446;0;-11,808;-117,792;91,3;6450;"OFF";"OFF";-1041,465;-117,788;-464,476;13;0;-18942,734;30,788;60,04;24943;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:17;49,451;0;-11,856;-117,804;91,3;6469;"OFF";"OFF";-1041,465;-117,801;-464,476;13;0;-18942,75;30,788;60,04;24947;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:23;49,455;0;-11,422;-117,825;91,3;6458;"OFF";"OFF";-1041,465;-117,822;-464,476;13;0;-18942,774;30,788;60,04;24953;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:27;49,434;0;-12,524;-117,838;91,3;6449;"OFF";"OFF";-1041,465;-117,835;-464,476;13;0;-18942,79;30,788;60,04;24957;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:33;49,439;0;-12,158;-117,859;91,3;6440;"OFF";"OFF";-1041,465;-117,855;-464,476;13;0;-18942,812;30,788;60,04;24963;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:37;49,463;0;-10,774;-117,872;91,3;6459;"OFF";"OFF";-1041,465;-117,868;-464,476;13;0;-18942,828;30,788;60,04;24967;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:43;49,433;0;-12,76;-117,891;91,3;6472;"OFF";"OFF";-1041,465;-117,888;-464,476;13;0;-18942,852;30,788;60,04;24973;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:47;49,426;0;-13,021;-117,905;91,3;6454;"OFF";"OFF";-1041,465;-117,901;-464,476;13;0;-18942,868;30,788;60,04;24977;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:54;49,432;0;-12,42;-117,926;91,3;6430;"OFF";"OFF";-1041,465;-117,922;-464,476;13;0;-18942,89;30,788;60,04;24983;4;0;0;0;0;0,001;0,004
2018-04-17 01:04:57;49,434;0;-12,143;-117,94;91,3;6412;"OFF";"OFF";-1041,465;-117,936;-464,476;13;0;-18942,906;30,788;60,04;24987;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:03;49,438;0;-11,944;-117,959;91,3;6428;"OFF";"OFF";-1041,465;-117,956;-464,476;13;0;-18942,93;30,788;60,04;24993;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:07;49,431;0;-12,41;-117,973;91,3;6419;"OFF";"OFF";-1041,465;-117,97;-464,476;13;0;-18942,946;30,788;60,04;24997;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:14;49,443;0;-11,895;-117,993;91,3;6425;"OFF";"OFF";-1041,465;-117,989;-464,476;13;0;-18942,968;30,788;60,04;25003;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:17;49,445;0;-12,036;-118,006;91,3;6445;"OFF";"OFF";-1041,465;-118,002;-464,476;13;0;-18942,984;30,788;60,04;25007;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:23;49,442;0;-11,844;-118,025;91,3;6452;"OFF";"OFF";-1041,465;-118,022;-464,476;13;0;-18943,008;30,788;60,04;25013;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:27;49,447;0;-11,822;-118,039;91,3;6441;"OFF";"OFF";-1041,465;-118,036;-464,476;13;0;-18943,024;30,788;60,04;25017;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:34;49,431;0;-12,19;-118,06;91,3;6419;"OFF";"OFF";-1041,465;-118,057;-464,476;13;0;-18943,046;30,788;60,04;25023;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:37;49,431;0;-12,007;-118,074;91,3;6408;"OFF";"OFF";-1041,465;-118,07;-464,476;13;0;-18943,062;30,788;60,04;25027;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:43;49,43;0;-12,289;-118,094;91,3;6408;"OFF";"OFF";-1041,465;-118,091;-464,476;13;0;-18943,086;30,788;60,04;25033;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:47;49,451;0;-11,125;-118,107;91,3;6416;"OFF";"OFF";-1041,465;-118,104;-464,476;13;0;-18943,102;30,788;60,04;25037;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:53;49,423;0;-12,798;-118,128;91,3;6378;"OFF";"OFF";-1041,465;-118,125;-464,476;13;0;-18943,124;30,788;60,04;25043;4;0;0;0;0;0,001;0,004
2018-04-17 01:05:57;49,404;0;-13,546;-118,143;91,3;6345;"OFF";"OFF";-1041,465;-118,139;-464,476;13;0;-18943,14;30,788;60,04;25047;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:03;49,4;0;-13,284;-118,165;91,3;6292;"OFF";"OFF";-1041,465;-118,161;-464,476;13;0;-18943,164;30,788;60,04;25053;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:08;49,383;0;-13,941;-118,18;91,3;6238;"OFF";"OFF";-1041,465;-118,176;-464,476;13;0;-18943,18;30,788;60,04;25057;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:13;49,363;0;-14,532;-118,203;91,3;6172;"OFF";"OFF";-1041,465;-118,199;-464,476;13;0;-18943,204;30,788;60,04;25063;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:17;49,348;0;-15,062;-118,219;91,3;6097;"OFF";"OFF";-1041,465;-118,215;-464,476;13;0;-18943,218;30,788;60,04;25067;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:23;49,364;0;-13,944;-118,243;91,3;6020;"OFF";"OFF";-1041,465;-118,239;-464,476;13;0;-18943,242;30,788;60,04;25073;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:27;49,349;0;-14,71;-118,259;91,3;5966;"OFF";"OFF";-1041,465;-118,255;-464,476;13;0;-18943,258;30,788;60,04;25077;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:33;49,345;0;-14,424;-118,284;91,3;5888;"OFF";"OFF";-1041,465;-118,28;-464,476;13;0;-18943,282;30,788;60,04;25083;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:37;49,338;0;-15,025;-118,3;91,3;5844;"OFF";"OFF";-1041,465;-118,295;-464,476;13;0;-18943,296;30,788;60,04;25087;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:43;49,344;0;-14,072;-118,324;91,3;5790;"OFF";"OFF";-1041,465;-118,32;-464,476;13;0;-18943,32;30,788;60,04;25093;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:47;49,336;0;-14,545;-118,34;91,3;5759;"OFF";"OFF";-1041,465;-118,336;-464,476;13;0;-18943,336;30,788;60,04;25097;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:53;49,335;0;-14,342;-118,364;91,3;5713;"OFF";"OFF";-1041,465;-118,36;-464,476;13;0;-18943,36;30,788;60,04;25103;4;0;0;0;0;0,001;0,004
2018-04-17 01:06:57;49,328;0;-14,868;-118,379;91,3;5701;"OFF";"OFF";-1041,465;-118,375;-464,476;13;0;-18943,376;30,788;60,04;25107;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:03;49,323;0;-14,901;-118,404;91,3;5640;"OFF";"OFF";-1041,465;-118,4;-464,476;13;0;-18943,398;30,788;60,04;25113;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:07;49,324;0;-14,561;-118,42;91,3;5611;"OFF";"OFF";-1041,465;-118,416;-464,476;13;0;-18943,414;30,788;60,04;25117;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:13;49,329;0;-14,494;-118,445;91,2;5570;"OFF";"OFF";-1041,465;-118,441;-464,476;13;0;-18943,438;30,788;60,04;25123;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:17;49,317;0;-14,964;-118,461;91,2;5554;"OFF";"OFF";-1041,465;-118,457;-464,476;13;0;-18943,454;30,788;60,04;25127;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:23;49,318;0;-15,018;-118,486;91,2;5507;"OFF";"OFF";-1041,465;-118,481;-464,476;13;0;-18943,476;30,788;60,04;25133;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:27;49,318;0;-14,754;-118,502;91,2;5479;"OFF";"OFF";-1041,465;-118,498;-464,476;13;0;-18943,492;30,788;60,04;25137;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:33;49,302;0;-15,254;-118,527;91,2;5440;"OFF";"OFF";-1041,465;-118,523;-464,476;13;0;-18943,516;30,788;60,04;25143;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:37;49,303;0;-15,111;-118,544;91,2;5403;"OFF";"OFF";-1041,465;-118,54;-464,476;13;0;-18943,532;30,788;60,04;25147;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:43;49,322;0;-14,381;-118,568;91,2;5395;"OFF";"OFF";-1041,465;-118,564;-464,476;13;0;-18943,554;30,788;60,04;25153;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:47;49,329;0;-14,032;-118,584;91,2;5400;"OFF";"OFF";-1041,465;-118,58;-464,476;13;0;-18943,57;30,788;60,04;25157;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:53;49,324;0;-14,437;-118,607;91,2;5401;"OFF";"OFF";-1041,465;-118,604;-464,476;13;0;-18943,594;30,788;60,04;25163;4;0;0;0;0;0,001;0,004
2018-04-17 01:07:57;49,33;0;-14,139;-118,623;91,2;5398;"OFF";"OFF";-1041,465;-118,619;-464,476;13;0;-18943,61;30,788;60,04;25167;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:03;49,358;0;-13,037;-118,645;91,2;5435;"OFF";"OFF";-1041,465;-118,642;-464,476;13;0;-18943,632;30,788;60,04;25173;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:07;49,359;0;-13,14;-118,66;91,2;5450;"OFF";"OFF";-1041,465;-118,657;-464,476;13;0;-18943,648;30,788;60,04;25177;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:13;49,356;0;-13,496;-118,682;91,2;5487;"OFF";"OFF";-1041,465;-118,679;-464,476;13;0;-18943,672;30,788;60,04;25183;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:18;49,379;0;-12,473;-118,696;91,2;5523;"OFF";"OFF";-1041,465;-118,693;-464,476;13;0;-18943,688;30,788;60,04;25187;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:23;49,381;0;-12,45;-118,718;91,2;5563;"OFF";"OFF";-1041,465;-118,714;-464,476;13;0;-18943,71;30,788;60,04;25193;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:27;49,38;0;-12,579;-118,732;91,2;5598;"OFF";"OFF";-1041,465;-118,728;-464,476;13;0;-18943,726;30,788;60,04;25197;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:33;49,402;0;-11,871;-118,752;91,2;5658;"OFF";"OFF";-1041,465;-118,749;-464,476;13;0;-18943,75;30,788;60,04;25203;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:37;49,38;0;-13,294;-118,766;91,2;5679;"OFF";"OFF";-1041,465;-118,763;-464,476;13;0;-18943,766;30,788;60,04;25207;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:43;49,384;0;-13,146;-118,788;91,2;5697;"OFF";"OFF";-1041,465;-118,785;-464,476;13;0;-18943,79;30,788;60,04;25213;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:48;49,392;0;-12,46;-118,802;91,2;5725;"OFF";"OFF";-1041,465;-118,799;-464,476;13;0;-18943,804;30,788;60,04;25217;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:53;49,385;0;-12,919;-118,823;91,2;5762;"OFF";"OFF";-1041,465;-118,82;-464,476;13;0;-18943,828;30,788;60,04;25223;4;0;0;0;0;0,001;0,004
2018-04-17 01:08:57;49,364;0;-13,997;-118,837;91,2;5777;"OFF";"OFF";-1041,465;-118,834;-464,476;13;0;-18943,844;30,788;60,04;25227;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:03;49,383;0;-12,905;-118,86;91,2;5778;"OFF";"OFF";-1041,465;-118,856;-464,476;13;0;-18943,868;30,788;60,04;25233;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:07;49,379;0;-13,121;-118,874;91,2;5799;"OFF";"OFF";-1041,465;-118,87;-464,476;13;0;-18943,882;30,788;60,04;25237;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:13;49,376;0;-13,62;-118,895;91,2;5803;"OFF";"OFF";-1041,465;-118,892;-464,476;13;0;-18943,906;30,788;60,04;25243;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:17;49,377;0;-13,343;-118,91;91,2;5808;"OFF";"OFF";-1041,465;-118,906;-464,476;13;0;-18943,922;30,788;60,04;25247;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:23;49,365;0;-14,036;-118,932;91,2;5798;"OFF";"OFF";-1041,465;-118,929;-464,476;13;0;-18943,946;30,788;60,04;25253;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:28;49,383;0;-13,019;-118,947;91,2;5805;"OFF";"OFF";-1041,465;-118,943;-464,476;13;0;-18943,96;30,788;60,04;25257;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:33;49,381;0;-12,994;-118,968;91,2;5823;"OFF";"OFF";-1041,465;-118,965;-464,476;13;0;-18943,984;30,788;60,04;25263;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:37;49,379;0;-13,196;-118,983;91,2;5819;"OFF";"OFF";-1041,465;-118,979;-464,476;13;0;-18944;30,788;60,04;25267;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:43;49,383;0;-12,503;-119,006;91,2;5806;"OFF";"OFF";-1041,465;-119,002;-464,476;13;0;-18944,024;30,788;60,04;25273;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:47;49,388;0;-12,56;-119,021;91,2;5801;"OFF";"OFF";-1041,465;-119,017;-464,476;13;0;-18944,04;30,788;60,04;25277;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:53;49,371;0;-13,54;-119,043;91,2;5802;"OFF";"OFF";-1041,465;-119,039;-464,476;13;0;-18944,062;30,788;60,04;25283;4;0;0;0;0;0,001;0,004
2018-04-17 01:09:57;49,382;0;-12,957;-119,058;91,2;5798;"OFF";"OFF";-1041,465;-119,054;-464,476;13;0;-18944,078;30,788;60,04;25287;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:03;49,382;0;-13,19;-119,079;91,2;5816;"OFF";"OFF";-1041,465;-119,075;-464,476;13;0;-18944,102;30,788;60,04;25293;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:07;49,401;0;-11,98;-119,093;91,2;5826;"OFF";"OFF";-1041,465;-119,09;-464,476;13;0;-18944,118;30,788;60,04;25297;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:14;49,396;0;-12,508;-119,115;91,2;5843;"OFF";"OFF";-1041,465;-119,111;-464,476;13;0;-18944,14;30,788;60,04;25303;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:17;49,38;0;-13,469;-119,129;91,2;5853;"OFF";"OFF";-1041,465;-119,125;-464,476;13;0;-18944,156;30,788;60,04;25307;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:23;49,384;0;-12,938;-119,15;91,2;5865;"OFF";"OFF";-1041,465;-119,147;-464,476;13;0;-18944,18;30,788;60,04;25313;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:27;49,394;0;-12,173;-119,165;91,2;5873;"OFF";"OFF";-1041,465;-119,161;-464,476;13;0;-18944,196;30,788;60,04;25317;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:33;49,396;0;-12,436;-119,186;91,2;5893;"OFF";"OFF";-1041,465;-119,182;-464,476;13;0;-18944,218;30,788;60,04;25323;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:37;49,382;0;-13,198;-119,2;91,2;5904;"OFF";"OFF";-1041,465;-119,196;-464,476;13;0;-18944,234;30,788;60,04;25327;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:43;49,38;0;-13,321;-119,221;91,2;5918;"OFF";"OFF";-1041,465;-119,218;-464,476;13;0;-18944,258;30,788;60,04;25333;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:47;49,388;0;-13,115;-119,235;91,2;5925;"OFF";"OFF";-1041,465;-119,232;-464,476;13;0;-18944,274;30,788;60,04;25337;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:53;49,411;0;-11,891;-119,256;91,2;5951;"OFF";"OFF";-1041,465;-119,252;-464,476;13;0;-18944,296;30,788;60,04;25343;4;0;0;0;0;0,001;0,004
2018-04-17 01:10:57;49,384;0;-13,304;-119,27;91,2;5957;"OFF";"OFF";-1041,465;-119,266;-464,476;13;0;-18944,312;30,788;60,04;25347;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:03;49,402;0;-12,099;-119,292;91,2;5962;"OFF";"OFF";-1041,465;-119,288;-464,476;13;0;-18944,336;30,788;60,04;25353;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:07;49,386;0;-13,311;-119,306;91,2;5957;"OFF";"OFF";-1041,465;-119,302;-464,476;13;0;-18944,352;30,788;60,04;25357;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:13;49,402;0;-12,076;-119,327;91,2;5985;"OFF";"OFF";-1041,465;-119,323;-464,476;13;0;-18944,376;30,788;60,04;25363;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:17;49,398;0;-12,453;-119,34;91,2;6005;"OFF";"OFF";-1041,465;-119,337;-464,476;13;0;-18944,39;30,788;60,04;25367;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:23;49,405;0;-12,247;-119,361;91,2;6018;"OFF";"OFF";-1041,465;-119,358;-464,476;13;0;-18944,414;30,788;60,04;25373;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:27;49,412;0;-11,925;-119,374;91,2;6054;"OFF";"OFF";-1041,465;-119,371;-464,476;13;0;-18944,43;30,788;60,04;25377;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:33;49,396;0;-12,57;-119,396;91,2;6046;"OFF";"OFF";-1041,465;-119,392;-464,476;13;0;-18944,454;30,788;60,04;25383;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:37;49,404;0;-12,274;-119,409;91,2;6058;"OFF";"OFF";-1041,465;-119,406;-464,476;13;0;-18944,468;30,788;60,04;25387;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:44;49,404;0;-12,033;-119,43;91,2;6085;"OFF";"OFF";-1041,465;-119,426;-464,476;13;0;-18944,492;30,788;60,04;25393;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:47;49,416;0;-11,938;-119,444;91,2;6090;"OFF";"OFF";-1041,465;-119,44;-464,476;13;0;-18944,508;30,788;60,04;25397;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:53;49,394;0;-13,045;-119,464;91,2;6121;"OFF";"OFF";-1041,465;-119,46;-464,476;13;0;-18944,532;30,788;60,04;25403;4;0;0;0;0;0,001;0,004
2018-04-17 01:11:57;49,399;0;-12,712;-119,478;91,2;6118;"OFF";"OFF";-1041,465;-119,474;-464,476;13;0;-18944,546;30,788;60,04;25407;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:04;49,42;0;-11,455;-119,498;91,2;6137;"OFF";"OFF";-1041,465;-119,495;-464,476;13;0;-18944,57;30,788;60,04;25413;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:07;49,428;0;-11,51;-119,512;91,2;6153;"OFF";"OFF";-1041,465;-119,508;-464,476;13;0;-18944,586;30,788;60,04;25417;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:13;49,389;0;-13,247;-119,533;91,2;6131;"OFF";"OFF";-1041,465;-119,529;-464,476;13;0;-18944,61;30,788;60,04;25423;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:17;49,383;0;-13,342;-119,548;91,2;6104;"OFF";"OFF";-1041,465;-119,544;-464,476;13;0;-18944,624;30,788;60,04;25427;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:23;49,385;0;-13,091;-119,57;91,2;6084;"OFF";"OFF";-1041,465;-119,566;-464,476;13;0;-18944,648;30,788;60,04;25433;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:27;49,368;0;-14,077;-119,585;91,2;6063;"OFF";"OFF";-1041,465;-119,581;-464,476;13;0;-18944,664;30,788;60,04;25437;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:33;49,392;0;-12,458;-119,606;91,2;6051;"OFF";"OFF";-1041,465;-119,603;-464,476;13;0;-18944,688;30,788;60,04;25443;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:37;49,387;0;-12,932;-119,621;91,2;6040;"OFF";"OFF";-1041,465;-119,617;-464,476;13;0;-18944,704;30,788;60,04;25447;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:43;49,381;0;-12,838;-119,643;91,2;6016;"OFF";"OFF";-1041,465;-119,639;-464,476;13;0;-18944,726;30,788;60,04;25453;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:47;49,362;0;-13,75;-119,658;91,2;5998;"OFF";"OFF";-1041,465;-119,654;-464,476;13;0;-18944,742;30,788;60,04;25457;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:53;49,382;0;-12,541;-119,68;91,2;5961;"OFF";"OFF";-1041,465;-119,677;-464,476;13;0;-18944,766;30,788;60,04;25463;4;0;0;0;0;0,001;0,004
2018-04-17 01:12:57;49,383;0;-12,487;-119,695;91,2;5955;"OFF";"OFF";-1041,465;-119,691;-464,476;13;0;-18944,782;30,788;60,04;25467;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:03;49,361;0;-13,741;-119,716;91,2;5955;"OFF";"OFF";-1041,465;-119,713;-464,476;13;0;-18944,804;30,788;60,04;25473;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:07;49,354;0;-13,895;-119,732;91,2;5933;"OFF";"OFF";-1041,465;-119,728;-464,476;13;0;-18944,82;30,788;60,04;25477;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:13;49,362;0;-13,242;-119,754;91,2;5919;"OFF";"OFF";-1041,465;-119,75;-464,476;13;0;-18944,844;30,788;60,04;25483;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:17;49,355;0;-13,735;-119,769;91,2;5887;"OFF";"OFF";-1041,465;-119,765;-464,476;13;0;-18944,86;30,788;60,04;25487;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:23;49,384;0;-12,278;-119,79;91,2;5904;"OFF";"OFF";-1041,465;-119,787;-464,476;13;0;-18944,882;30,788;60,04;25493;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:27;49,411;0;-10,787;-119,803;91,2;5953;"OFF";"OFF";-1041,465;-119,8;-464,476;13;0;-18944,898;30,788;60,04;25497;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:33;49,436;0;-10,317;-119,821;91,2;6063;"OFF";"OFF";-1041,465;-119,818;-464,476;13;0;-18944,92;30,788;60,04;25503;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:37;49,447;0;-10,181;-119,832;91,2;6137;"OFF";"OFF";-1041,465;-119,83;-464,476;13;0;-18944,932;30,788;60,04;25507;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:43;49,45;0;-10,748;-119,85;91,1;6230;"OFF";"OFF";-1041,465;-119,847;-464,476;13;0;-18944,952;30,788;60,04;25513;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:47;49,469;0;-9,795;-119,862;91,1;6307;"OFF";"OFF";-1041,465;-119,859;-464,476;13;0;-18944,962;30,788;60,04;25517;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:53;49,473;0;-10,32;-119,879;91,1;6410;"OFF";"OFF";-1041,465;-119,876;-464,476;13;0;-18944,976;30,788;60,04;25523;4;0;0;0;0;0,001;0,004
2018-04-17 01:13:57;49,487;0;-9,66;-119,89;91,1;6477;"OFF";"OFF";-1041,465;-119,887;-464,476;13;0;-18944,986;30,788;60,04;25527;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:03;49,485;0;-9,975;-119,907;91,1;6573;"OFF";"OFF";-1041,465;-119,904;-464,476;13;0;-18945;30,788;60,04;25533;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:08;49,477;0;-10,478;-119,919;91,1;6618;"OFF";"OFF";-1041,465;-119,916;-464,476;13;0;-18945,014;30,788;60,04;25537;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:13;49,498;0;-9,57;-119,936;91,1;6711;"OFF";"OFF";-1041,465;-119,933;-464,476;13;0;-18945,026;30,788;60,04;25543;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:17;49,489;0;-10,34;-119,947;91,1;6769;"OFF";"OFF";-1041,465;-119,944;-464,476;13;0;-18945,034;30,788;60,04;25547;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:23;49,503;0;-9,707;-119,964;91,1;6855;"OFF";"OFF";-1041,465;-119,961;-464,476;13;0;-18945,044;30,788;60,04;25553;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:27;49,497;0;-10,157;-119,974;91,1;6937;"OFF";"OFF";-1041,465;-119,972;-464,476;13;0;-18945,052;30,788;60,04;25557;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:33;49,505;0;-10,305;-119,99;91,1;7027;"OFF";"OFF";-1041,465;-119,988;-464,476;13;0;-18945,064;30,788;60,04;25563;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:37;49,509;0;-9,926;-120,001;91,1;7081;"OFF";"OFF";-1041,465;-119,999;-464,476;13;0;-18945,072;30,788;60,04;25567;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:43;49,516;0;-9,544;-120,018;91,1;7152;"OFF";"OFF";-1041,465;-120,015;-464,476;13;0;-18945,084;30,788;60,04;25573;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:48;49,519;0;-9,485;-120,029;91,1;7199;"OFF";"OFF";-1041,465;-120,026;-464,476;13;0;-18945,092;30,788;60,04;25577;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:53;49,51;0;-10,204;-120,045;91,1;7260;"OFF";"OFF";-1041,465;-120,043;-464,476;13;0;-18945,104;30,788;60,04;25583;4;0;0;0;0;0,001;0,004
2018-04-17 01:14:57;49,522;0;-9,604;-120,056;91,1;7332;"OFF";"OFF";-1041,465;-120,053;-464,476;13;0;-18945,112;30,788;60,04;25587;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:03;49,527;0;-9,506;-120,071;91,1;7412;"OFF";"OFF";-1041,465;-120,069;-464,476;13;0;-18945,124;30,788;60,04;25593;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:08;49,517;0;-10,139;-120,083;91,1;7438;"OFF";"OFF";-1041,465;-120,08;-464,476;13;0;-18945,13;30,788;60,04;25597;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:13;49,504;0;-10,565;-120,099;91,1;7468;"OFF";"OFF";-1041,465;-120,097;-464,476;13;0;-18945,144;30,788;60,04;25603;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:17;49,507;0;-10,363;-120,111;91,1;7475;"OFF";"OFF";-1041,465;-120,108;-464,476;13;0;-18945,154;30,788;60,04;25607;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:23;49,545;0;-8,452;-120,127;91,1;7545;"OFF";"OFF";-1041,465;-120,124;-464,476;13;0;-18945,166;30,788;60,04;25613;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:28;49,511;0;-10,604;-120,137;91,1;7589;"OFF";"OFF";-1041,465;-120,134;-464,476;13;0;-18945,174;30,788;60,04;25617;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:33;49,516;0;-9,956;-120,154;91,1;7611;"OFF";"OFF";-1041,465;-120,151;-464,476;13;0;-18945,188;30,788;60,04;25623;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:37;49,524;0;-9,581;-120,165;91,1;7641;"OFF";"OFF";-1041,465;-120,162;-464,476;13;0;-18945,196;30,788;60,04;25627;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:43;49,53;0;-9,47;-120,18;91,1;7718;"OFF";"OFF";-1041,465;-120,177;-464,476;13;0;-18945,208;30,788;60,04;25633;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:47;49,536;0;-9,113;-120,191;91,1;7744;"OFF";"OFF";-1041,465;-120,188;-464,476;13;0;-18945,216;30,788;60,04;25637;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:53;49,524;0;-10,018;-120,206;91,1;7802;"OFF";"OFF";-1041,465;-120,204;-464,476;13;0;-18945,228;30,788;60,04;25643;4;0;0;0;0;0,001;0,004
2018-04-17 01:15:57;49,518;0;-10,222;-120,217;91,1;7813;"OFF";"OFF";-1041,465;-120,214;-464,476;13;0;-18945,236;30,788;60,04;25647;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:03;49,529;0;-9,894;-120,233;91,1;7880;"OFF";"OFF";-1041,465;-120,23;-464,476;13;0;-18945,248;30,788;60,04;25653;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:07;49,546;0;-8,927;-120,243;91,1;7912;"OFF";"OFF";-1041,465;-120,24;-464,476;13;0;-18945,256;30,788;60,04;25657;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:13;49,547;0;-9,078;-120,259;91,1;7949;"OFF";"OFF";-1041,465;-120,256;-464,476;13;0;-18945,268;30,788;60,04;25663;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:17;49,538;0;-9,634;-120,269;91,1;7982;"OFF";"OFF";-1041,465;-120,266;-464,476;13;0;-18945,276;30,788;60,04;25667;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:23;49,534;0;-9,651;-120,284;91,1;8025;"OFF";"OFF";-1041,465;-120,282;-464,476;13;0;-18945,288;30,788;60,04;25673;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:27;49,537;0;-9,563;-120,295;91,1;8049;"OFF";"OFF";-1041,465;-120,292;-464,476;13;0;-18945,294;30,788;60,04;25677;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:33;49,537;0;-9,335;-120,31;91,1;8104;"OFF";"OFF";-1041,465;-120,308;-464,476;13;0;-18945,306;30,788;60,04;25683;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:37;49,56;0;-8,427;-120,32;91,1;8136;"OFF";"OFF";-1041,465;-120,318;-464,476;13;0;-18945,314;30,788;60,04;25687;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:43;49,55;0;-9,216;-120,335;91,1;8216;"OFF";"OFF";-1041,465;-120,332;-464,476;13;0;-18945,326;30,788;60,04;25693;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:47;49,556;0;-9,02;-120,345;91,1;8248;"OFF";"OFF";-1041,465;-120,342;-464,476;13;0;-18945,334;30,788;60,04;25697;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:53;49,564;0;-8,201;-120,36;91,1;8274;"OFF";"OFF";-1041,465;-120,358;-464,476;13;0;-18945,346;30,788;60,04;25703;4;0;0;0;0;0,001;0,004
2018-04-17 01:16:57;49,558;0;-8,918;-120,37;91,1;8293;"OFF";"OFF";-1041,465;-120,368;-464,476;13;0;-18945,354;30,788;60,04;25707;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:04;49,558;0;-9,203;-120,385;91,1;8352;"OFF";"OFF";-1041,465;-120,383;-464,476;13;0;-18945,366;30,788;60,04;25713;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:07;49,556;0;-9,47;-120,395;91,1;8380;"OFF";"OFF";-1041,465;-120,392;-464,476;13;0;-18945,374;30,788;60,04;25717;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:13;49,556;0;-9,315;-120,411;91,1;8361;"OFF";"OFF";-1041,465;-120,408;-464,476;13;0;-18945,384;30,788;60,04;25723;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:17;49,533;0;-9,834;-120,421;91,1;8364;"OFF";"OFF";-1041,465;-120,419;-464,476;13;0;-18945,392;30,788;60,04;25727;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:23;49,549;0;-9,048;-120,437;91,1;8356;"OFF";"OFF";-1041,465;-120,435;-464,476;13;0;-18945,404;30,788;60,04;25733;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:27;49,551;0;-9,172;-120,447;91,1;8376;"OFF";"OFF";-1041,465;-120,445;-464,476;13;0;-18945,412;30,788;60,04;25737;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:33;49,538;0;-9,5;-120,463;91,1;8390;"OFF";"OFF";-1041,465;-120,46;-464,476;13;0;-18945,424;30,788;60,04;25743;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:37;49,557;0;-8,738;-120,473;91,1;8387;"OFF";"OFF";-1041,465;-120,471;-464,476;13;0;-18945,432;30,788;60,04;25747;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:43;49,557;0;-8,888;-120,488;91,1;8409;"OFF";"OFF";-1041,465;-120,486;-464,476;13;0;-18945,444;30,788;60,04;25753;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:47;49,53;0;-10,404;-120,499;91,1;8386;"OFF";"OFF";-1041,465;-120,496;-464,476;13;0;-18945,452;30,788;60,04;25757;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:53;49,54;0;-9,34;-120,515;91,1;8355;"OFF";"OFF";-1041,465;-120,513;-464,476;13;0;-18945,462;30,788;60,04;25763;4;0;0;0;0;0,001;0,004
2018-04-17 01:17:57;49,551;0;-8,727;-120,526;91,1;8370;"OFF";"OFF";-1041,465;-120,523;-464,476;13;0;-18945,47;30,788;60,04;25767;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:03;49,535;0;-9,915;-120,541;91,1;8402;"OFF";"OFF";-1041,465;-120,538;-464,476;13;0;-18945,482;30,788;60,04;25773;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:07;49,53;0;-10,065;-120,551;91,1;8399;"OFF";"OFF";-1041,465;-120,549;-464,476;13;0;-18945,49;30,788;60,04;25777;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:14;49,553;0;-9,047;-120,566;91,1;8430;"OFF";"OFF";-1041,465;-120,564;-464,476;13;0;-18945,502;30,788;60,04;25783;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:17;49,556;0;-8,66;-120,576;91,1;8451;"OFF";"OFF";-1041,465;-120,574;-464,476;13;0;-18945,51;30,788;60,04;25787;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:23;49,545;0;-9,571;-120,591;91,1;8484;"OFF";"OFF";-1041,465;-120,589;-464,476;13;0;-18945,522;30,788;60,04;25793;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:27;49,555;0;-9,234;-120,602;91,1;8476;"OFF";"OFF";-1041,465;-120,599;-464,476;13;0;-18945,53;30,788;60,04;25797;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:34;49,558;0;-8,051;-120,618;91,1;8431;"OFF";"OFF";-1041,465;-120,616;-464,476;13;0;-18945,546;30,788;60,04;25803;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:37;49,555;0;-8,983;-120,627;91,1;8513;"OFF";"OFF";-1041,465;-120,625;-464,476;13;0;-18945,554;30,788;60,04;25807;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:43;49,564;0;-8,594;-120,642;91,1;8527;"OFF";"OFF";-1041,465;-120,639;-464,476;13;0;-18945,566;30,788;60,04;25813;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:47;49,568;0;-8,162;-120,651;91,1;8573;"OFF";"OFF";-1041,465;-120,649;-464,476;13;0;-18945,574;30,788;60,04;25817;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:53;49,552;0;-9,355;-120,667;91,1;8562;"OFF";"OFF";-1041,465;-120,664;-464,476;13;0;-18945,586;30,788;60,04;25823;4;0;0;0;0;0,001;0,004
2018-04-17 01:18:57;49,562;0;-8,665;-120,677;91,1;8572;"OFF";"OFF";-1041,465;-120,675;-464,476;13;0;-18945,594;30,788;60,04;25827;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:03;49,549;0;-9,6;-120,692;91,1;8580;"OFF";"OFF";-1041,465;-120,689;-464,476;13;0;-18945,606;30,788;60,04;25833;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:07;49,546;0;-9,444;-120,703;91,1;8573;"OFF";"OFF";-1041,465;-120,7;-464,476;13;0;-18945,614;30,788;60,04;25837;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:13;49,543;0;-9,701;-120,718;91,1;8564;"OFF";"OFF";-1041,465;-120,715;-464,476;13;0;-18945,624;30,788;60,04;25843;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:17;49,544;0;-9,702;-120,728;91,1;8575;"OFF";"OFF";-1041,465;-120,726;-464,476;13;0;-18945,632;30,788;60,04;25847;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:23;49,539;0;-9,698;-120,744;91,1;8548;"OFF";"OFF";-1041,465;-120,741;-464,476;13;0;-18945,644;30,788;60,04;25853;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:28;49,561;0;-8,591;-120,754;91,1;8560;"OFF";"OFF";-1041,465;-120,751;-464,476;13;0;-18945,652;30,788;60,04;25857;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:33;49,553;0;-9,138;-120,769;91,1;8561;"OFF";"OFF";-1041,465;-120,767;-464,476;13;0;-18945,664;30,788;60,04;25863;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:37;49,534;0;-10,253;-120,779;91,1;8555;"OFF";"OFF";-1041,465;-120,777;-464,476;13;0;-18945,672;30,788;60,04;25867;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:43;49,553;0;-8,725;-120,795;91,1;8523;"OFF";"OFF";-1041,465;-120,793;-464,476;13;0;-18945,684;30,788;60,04;25873;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:47;49,549;0;-9,197;-120,806;91,1;8519;"OFF";"OFF";-1041,465;-120,803;-464,476;13;0;-18945,692;30,788;60,04;25877;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:53;49,566;0;-8,175;-120,821;91,1;8519;"OFF";"OFF";-1041,465;-120,819;-464,476;13;0;-18945,704;30,788;60,04;25883;4;0;0;0;0;0,001;0,004
2018-04-17 01:19:57;49,547;0;-9,123;-120,831;91,1;8520;"OFF";"OFF";-1041,465;-120,829;-464,476;13;0;-18945,71;30,788;60,04;25887;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:03;49,542;0;-9,424;-120,847;91,1;8500;"OFF";"OFF";-1041,465;-120,845;-464,476;13;0;-18945,722;30,788;60,04;25893;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:07;49,568;0;-8,229;-120,857;91,1;8518;"OFF";"OFF";-1041,465;-120,855;-464,476;13;0;-18945,73;30,788;60,04;25897;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:13;49,561;0;-8,622;-120,872;91,1;8561;"OFF";"OFF";-1041,465;-120,869;-464,476;13;0;-18945,742;30,788;60,04;25903;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:17;49,556;0;-9,15;-120,882;91,1;8557;"OFF";"OFF";-1041,465;-120,879;-464,476;13;0;-18945,75;30,788;60,04;25907;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:23;49,535;0;-10,073;-120,898;91,1;8535;"OFF";"OFF";-1041,465;-120,895;-464,476;13;0;-18945,762;30,788;60,04;25913;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:27;49,564;0;-8,252;-120,908;91,1;8530;"OFF";"OFF";-1041,465;-120,906;-464,476;13;0;-18945,77;30,788;60,04;25917;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:33;49,536;0;-9,74;-120,923;91,1;8550;"OFF";"OFF";-1041,465;-120,921;-464,476;13;0;-18945,782;30,788;60,04;25923;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:37;49,55;0;-9,079;-120,933;91,1;8561;"OFF";"OFF";-1041,465;-120,931;-464,476;13;0;-18945,79;30,788;60,04;25927;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:43;49,553;0;-8,839;-120,948;91,1;8598;"OFF";"OFF";-1041,465;-120,946;-464,476;13;0;-18945,8;30,788;60,04;25933;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:47;49,552;0;-9,217;-120,958;91,1;8610;"OFF";"OFF";-1041,465;-120,955;-464,476;13;0;-18945,808;30,788;60,04;25937;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:53;49,566;0;-8,509;-120,973;91,1;8628;"OFF";"OFF";-1041,465;-120,97;-464,476;13;0;-18945,82;30,788;60,04;25943;4;0;0;0;0;0,001;0,004
2018-04-17 01:20:57;49,545;0;-9,702;-120,983;91,1;8622;"OFF";"OFF";-1041,465;-120,98;-464,476;13;0;-18945,828;30,788;60,04;25947;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:03;49,567;0;-8,343;-120,998;91,1;8632;"OFF";"OFF";-1041,465;-120,996;-464,476;13;0;-18945,84;30,788;60,04;25953;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:07;49,556;0;-8,991;-121,009;91,1;8604;"OFF";"OFF";-1041,465;-121,006;-464,476;13;0;-18945,848;30,788;60,04;25957;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:13;49,544;0;-9,536;-121,025;91,1;8567;"OFF";"OFF";-1041,465;-121,022;-464,476;13;0;-18945,86;30,788;60,04;25963;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:18;49,535;0;-9,827;-121,035;91,1;8539;"OFF";"OFF";-1041,465;-121,033;-464,476;13;0;-18945,868;30,788;60,04;25967;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:23;49,541;0;-9,541;-121,051;91,1;8548;"OFF";"OFF";-1041,465;-121,048;-464,476;13;0;-18945,878;30,788;60,04;25973;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:27;49,537;0;-9,499;-121,061;91,1;8520;"OFF";"OFF";-1041,465;-121,059;-464,476;13;0;-18945,886;30,788;60,04;25977;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:33;49,546;0;-8,979;-121,076;91,1;8560;"OFF";"OFF";-1041,465;-121,074;-464,476;13;0;-18945,898;30,788;60,04;25983;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:38;49,536;0;-9,802;-121,086;91,1;8548;"OFF";"OFF";-1041,465;-121,084;-464,476;13;0;-18945,906;30,788;60,04;25987;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:43;49,537;0;-9,699;-121,102;91,1;8522;"OFF";"OFF";-1041,465;-121,1;-464,476;13;0;-18945,918;30,788;60,04;25993;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:47;49,54;0;-9,158;-121,112;91,1;8544;"OFF";"OFF";-1041,465;-121,11;-464,476;13;0;-18945,926;30,788;60,04;25997;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:53;49,56;0;-8,503;-121,127;91,1;8565;"OFF";"OFF";-1041,465;-121,125;-464,476;13;0;-18945,938;30,788;60,04;26003;4;0;0;0;0;0,001;0,004
2018-04-17 01:21:58;49,546;0;-9,43;-121,137;91,1;8562;"OFF";"OFF";-1041,465;-121,135;-464,476;13;0;-18945,946;30,788;60,04;26007;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:03;49,529;0;-9,917;-121,153;91,1;8518;"OFF";"OFF";-1041,465;-121,151;-464,476;13;0;-18945,958;30,788;60,04;26013;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:08;49,549;0;-8,696;-121,164;91,1;8530;"OFF";"OFF";-1041,465;-121,161;-464,476;13;0;-18945,964;30,788;60,04;26017;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:13;49,518;0;-10,626;-121,179;91,1;8536;"OFF";"OFF";-1041,465;-121,176;-464,476;13;0;-18945,976;30,788;60,04;26023;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:17;49,516;0;-10,409;-121,19;91,1;8475;"OFF";"OFF";-1041,465;-121,187;-464,476;13;0;-18945,984;30,788;60,04;26027;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:23;49,482;0;-12,152;-121,208;91,1;8331;"OFF";"OFF";-1041,465;-121,205;-464,476;13;0;-18946,004;30,788;60,04;26033;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:27;49,464;0;-12,12;-121,221;91,1;8205;"OFF";"OFF";-1041,465;-121,218;-464,476;13;0;-18946,02;30,788;60,04;26037;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:33;49,445;0;-12,429;-121,242;91,1;7953;"OFF";"OFF";-1041,465;-121,238;-464,476;13;0;-18946,042;30,788;60,04;26043;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:37;49,43;0;-12,648;-121,256;91,1;7782;"OFF";"OFF";-1041,465;-121,253;-464,476;13;0;-18946,058;30,788;60,04;26047;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:43;49,425;0;-12,137;-121,278;91,1;7573;"OFF";"OFF";-1041,465;-121,274;-464,476;13;0;-18946,082;30,788;60,04;26053;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:47;49,399;0;-13,262;-121,292;91;7460;"OFF";"OFF";-1041,465;-121,288;-464,476;13;0;-18946,098;30,788;60,04;26057;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:53;49,401;0;-13,086;-121,313;91;7293;"OFF";"OFF";-1041,465;-121,309;-464,476;13;0;-18946,122;30,788;60,04;26063;4;0;0;0;0;0,001;0,004
2018-04-17 01:22:57;49,407;0;-12,364;-121,327;91;7206;"OFF";"OFF";-1041,465;-121,324;-464,476;13;0;-18946,136;30,788;60,04;26067;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:03;49,394;0;-12,878;-121,348;91;7103;"OFF";"OFF";-1041,465;-121,344;-464,476;13;0;-18946,16;30,788;60,04;26073;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:07;49,386;0;-13,002;-121,362;91;7023;"OFF";"OFF";-1041,465;-121,358;-464,476;13;0;-18946,176;30,788;60,04;26077;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:13;49,372;0;-13,495;-121,384;91;6877;"OFF";"OFF";-1041,465;-121,38;-464,476;13;0;-18946,2;30,788;60,04;26083;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:17;49,362;0;-13,904;-121,399;91;6786;"OFF";"OFF";-1041,465;-121,395;-464,476;13;0;-18946,214;30,788;60,04;26087;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:23;49,355;0;-13,755;-121,421;91;6698;"OFF";"OFF";-1041,465;-121,417;-464,476;13;0;-18946,238;30,788;60,04;26093;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:27;49,345;0;-14,199;-121,436;91;6605;"OFF";"OFF";-1041,465;-121,432;-464,476;13;0;-18946,254;30,788;60,04;26097;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:34;49,35;0;-13,594;-121,459;91;6501;"OFF";"OFF";-1041,465;-121,455;-464,476;13;0;-18946,278;30,788;60,04;26103;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:37;49,353;0;-13,333;-121,474;91;6443;"OFF";"OFF";-1041,465;-121,47;-464,476;13;0;-18946,292;30,788;60,04;26107;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:43;49,335;0;-14,293;-121,497;91;6347;"OFF";"OFF";-1041,465;-121,493;-464,476;13;0;-18946,316;30,788;60,04;26113;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:47;49,349;0;-13,168;-121,511;91;6304;"OFF";"OFF";-1041,465;-121,508;-464,476;13;0;-18946,332;30,788;60,04;26117;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:54;49,373;0;-12,223;-121,533;91;6280;"OFF";"OFF";-1041,465;-121,529;-464,476;13;0;-18946,356;30,788;60,04;26123;4;0;0;0;0;0,001;0,004
2018-04-17 01:23:57;49,348;0;-13,33;-121,547;91;6257;"OFF";"OFF";-1041,465;-121,543;-464,476;13;0;-18946,372;30,788;60,04;26127;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:03;49,363;0;-12,893;-121,569;91;6222;"OFF";"OFF";-1041,465;-121,565;-464,476;13;0;-18946,394;30,788;60,04;26133;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:07;49,372;0;-12,216;-121,582;91;6232;"OFF";"OFF";-1041,465;-121,579;-464,476;13;0;-18946,41;30,788;60,04;26137;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:14;49,399;0;-11,12;-121,602;91;6241;"OFF";"OFF";-1041,465;-121,599;-464,476;13;0;-18946,434;30,788;60,04;26143;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:17;49,388;0;-11,85;-121,616;91;6257;"OFF";"OFF";-1041,465;-121,612;-464,476;13;0;-18946,45;30,788;60,04;26147;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:23;49,407;0;-10,824;-121,636;91;6276;"OFF";"OFF";-1041,465;-121,632;-464,476;13;0;-18946,472;30,788;60,04;26153;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:27;49,4;0;-11,531;-121,649;91;6297;"OFF";"OFF";-1041,465;-121,645;-464,476;13;0;-18946,488;30,788;60,04;26157;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:33;49,396;0;-11,959;-121,669;91;6308;"OFF";"OFF";-1041,465;-121,665;-464,476;13;0;-18946,512;30,788;60,04;26163;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:37;49,388;0;-12,125;-121,682;91;6308;"OFF";"OFF";-1041,465;-121,679;-464,476;13;0;-18946,528;30,788;60,04;26167;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:44;49,401;0;-11,745;-121,703;91;6308;"OFF";"OFF";-1041,465;-121,699;-464,476;13;0;-18946,55;30,788;60,04;26173;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:48;49,4;0;-11,836;-121,715;91;6337;"OFF";"OFF";-1041,465;-121,712;-464,476;13;0;-18946,566;30,788;60,04;26177;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:53;49,394;0;-12,255;-121,735;91;6353;"OFF";"OFF";-1041,465;-121,732;-464,476;13;0;-18946,59;30,788;60,04;26183;4;0;0;0;0;0,001;0,004
2018-04-17 01:24:57;49,397;0;-11,894;-121,748;91;6368;"OFF";"OFF";-1041,465;-121,745;-464,476;13;0;-18946,606;30,788;60,04;26187;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:04;49,387;0;-12,715;-121,768;91;6376;"OFF";"OFF";-1041,465;-121,765;-464,476;13;0;-18946,628;30,788;60,04;26193;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:07;49,398;0;-11,937;-121,781;91;6384;"OFF";"OFF";-1041,465;-121,778;-464,476;13;0;-18946,644;30,788;60,04;26197;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:13;49,397;0;-11,99;-121,801;91;6395;"OFF";"OFF";-1041,465;-121,798;-464,476;13;0;-18946,668;30,788;60,04;26203;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:17;49,391;0;-12,282;-121,815;91;6383;"OFF";"OFF";-1041,465;-121,811;-464,476;13;0;-18946,684;30,788;60,04;26207;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:23;49,394;0;-12,259;-121,835;91;6398;"OFF";"OFF";-1041,465;-121,831;-464,476;13;0;-18946,708;30,788;60,04;26213;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:27;49,407;0;-11,315;-121,848;91;6389;"OFF";"OFF";-1041,465;-121,845;-464,476;13;0;-18946,722;30,788;60,04;26217;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:33;49,397;0;-12,087;-121,868;91;6407;"OFF";"OFF";-1041,465;-121,864;-464,476;13;0;-18946,746;30,788;60,04;26223;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:37;49,414;0;-11,4;-121,881;91;6415;"OFF";"OFF";-1041,465;-121,878;-464,476;13;0;-18946,762;30,788;60,04;26227;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:43;49,406;0;-11,676;-121,9;91;6445;"OFF";"OFF";-1041,465;-121,897;-464,476;13;0;-18946,786;30,788;60,04;26233;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:47;49,396;0;-12,315;-121,913;91;6452;"OFF";"OFF";-1041,465;-121,91;-464,476;13;0;-18946,8;30,788;60,04;26237;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:53;49,407;0;-11,739;-121,933;91;6441;"OFF";"OFF";-1041,465;-121,93;-464,476;13;0;-18946,824;30,788;60,04;26243;4;0;0;0;0;0,001;0,004
2018-04-17 01:25:57;49,396;0;-11,821;-121,946;91;6462;"OFF";"OFF";-1041,465;-121,943;-464,476;13;0;-18946,84;30,788;60,04;26247;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:03;49,408;0;-11,625;-121,966;91;6476;"OFF";"OFF";-1041,465;-121,962;-464,476;13;0;-18946,864;30,788;60,04;26253;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:07;49,399;0;-12,068;-121,979;91;6479;"OFF";"OFF";-1041,465;-121,976;-464,476;13;0;-18946,878;30,788;60,04;26257;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:13;49,407;0;-11,474;-121,999;91;6456;"OFF";"OFF";-1041,465;-121,996;-464,476;13;0;-18946,902;30,788;60,04;26263;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:17;49,401;0;-11,732;-122,013;91;6464;"OFF";"OFF";-1041,465;-122,009;-464,476;13;0;-18946,918;30,788;60,04;26267;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:23;49,407;0;-11,716;-122,032;91;6477;"OFF";"OFF";-1041,465;-122,029;-464,476;13;0;-18946,942;30,788;60,04;26273;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:27;49,406;0;-11,523;-122,046;91;6460;"OFF";"OFF";-1041,465;-122,042;-464,476;13;0;-18946,958;30,788;60,04;26277;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:33;49,397;0;-12,096;-122,065;91;6480;"OFF";"OFF";-1041,465;-122,062;-464,476;13;0;-18946,98;30,788;60,04;26283;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:38;49,388;0;-12,395;-122,078;91;6478;"OFF";"OFF";-1041,465;-122,075;-464,476;13;0;-18946,996;30,788;60,04;26287;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:43;49,418;0;-11,274;-122,098;91;6489;"OFF";"OFF";-1041,465;-122,095;-464,476;13;0;-18947,02;30,788;60,04;26293;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:47;49,4;0;-12,018;-122,111;91;6489;"OFF";"OFF";-1041,465;-122,108;-464,476;13;0;-18947,036;30,788;60,04;26297;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:53;49,4;0;-11,793;-122,131;91;6496;"OFF";"OFF";-1041,465;-122,128;-464,476;13;0;-18947,058;30,788;60,04;26303;4;0;0;0;0;0,001;0,004
2018-04-17 01:26:57;49,409;0;-11,512;-122,144;91;6500;"OFF";"OFF";-1041,465;-122,141;-464,476;13;0;-18947,074;30,788;60,04;26307;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:03;49,404;0;-12,081;-122,163;91;6519;"OFF";"OFF";-1041,465;-122,16;-464,476;13;0;-18947,098;30,788;60,04;26313;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:07;49,412;0;-11,31;-122,176;91;6524;"OFF";"OFF";-1041,465;-122,173;-464,476;13;0;-18947,114;30,788;60,04;26317;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:13;49,394;0;-12,317;-122,196;91;6521;"OFF";"OFF";-1041,465;-122,193;-464,476;13;0;-18947,136;30,788;60,04;26323;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:17;49,39;0;-12,278;-122,209;91;6522;"OFF";"OFF";-1041,465;-122,206;-464,476;13;0;-18947,152;30,788;60,04;26327;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:23;49,39;0;-12,251;-122,229;91;6507;"OFF";"OFF";-1041,465;-122,226;-464,476;13;0;-18947,176;30,788;60,04;26333;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:28;49,38;0;-12,745;-122,242;91;6517;"OFF";"OFF";-1041,465;-122,239;-464,476;13;0;-18947,192;30,788;60,04;26337;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:33;49,399;0;-11,631;-122,263;91;6489;"OFF";"OFF";-1041,465;-122,26;-464,476;13;0;-18947,214;30,788;60,04;26343;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:37;49,394;0;-11,966;-122,276;91;6502;"OFF";"OFF";-1041,465;-122,272;-464,476;13;0;-18947,23;30,788;60,04;26347;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:43;49,41;0;-10,894;-122,296;91;6483;"OFF";"OFF";-1041,465;-122,293;-464,476;13;0;-18947,254;30,788;60,04;26353;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:48;49,394;0;-12,161;-122,309;91;6500;"OFF";"OFF";-1041,465;-122,306;-464,476;13;0;-18947,27;30,788;60,04;26357;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:53;49,393;0;-11,839;-122,328;91;6515;"OFF";"OFF";-1041,465;-122,325;-464,476;13;0;-18947,292;30,788;60,04;26363;4;0;0;0;0;0,001;0,004
2018-04-17 01:27:57;49,376;0;-13,149;-122,342;91;6511;"OFF";"OFF";-1041,465;-122,338;-464,476;13;0;-18947,308;30,788;60,04;26367;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:03;49,414;0;-10,906;-122,361;91;6536;"OFF";"OFF";-1041,465;-122,357;-464,476;13;0;-18947,332;30,788;60,04;26373;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:08;49,404;0;-11,802;-122,374;91;6532;"OFF";"OFF";-1041,465;-122,37;-464,476;13;0;-18947,348;30,788;60,04;26377;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:13;49,388;0;-12,322;-122,394;91;6527;"OFF";"OFF";-1041,465;-122,39;-464,476;13;0;-18947,372;30,788;60,04;26383;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:17;49,391;0;-12,143;-122,408;91;6503;"OFF";"OFF";-1041,465;-122,404;-464,476;13;0;-18947,386;30,788;60,04;26387;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:23;49,382;0;-12,32;-122,428;91;6470;"OFF";"OFF";-1041,465;-122,425;-464,476;13;0;-18947,41;30,788;60,04;26393;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:28;49,366;0;-13,075;-122,442;91;6453;"OFF";"OFF";-1041,465;-122,439;-464,476;13;0;-18947,426;30,788;60,04;26397;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:33;49,37;0;-12,373;-122,463;91;6415;"OFF";"OFF";-1041,465;-122,46;-464,476;13;0;-18947,45;30,788;60,04;26403;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:37;49,364;0;-13,001;-122,478;91;6376;"OFF";"OFF";-1041,465;-122,474;-464,476;13;0;-18947,464;30,788;60,04;26407;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:43;49,35;0;-13,279;-122,5;91;6308;"OFF";"OFF";-1041,465;-122,496;-464,476;13;0;-18947,488;30,788;60,04;26413;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:48;49,357;0;-12,76;-122,514;91;6292;"OFF";"OFF";-1041,465;-122,511;-464,476;13;0;-18947,504;30,788;60,04;26417;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:53;49,364;0;-12,524;-122,535;91;6271;"OFF";"OFF";-1041,465;-122,532;-464,476;13;0;-18947,528;30,788;60,04;26423;4;0;0;0;0;0,001;0,004
2018-04-17 01:28:57;49,35;0;-13,238;-122,55;91;6251;"OFF";"OFF";-1041,465;-122,546;-464,476;13;0;-18947,542;30,788;60,04;26427;4;0;0;0;0;0,001;0,004
2018-04-17 01:29:03;49,351;0;-13,01;-122,571;91;6228;"OFF";"OFF";-1041,465;-122,567;-464,476;13;0;-18947,566;30,788;60,04;26433;4;0;0;0;0;0,001;0,004
