TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-17 01:29:08;49,354;0;-12,965;-122,585;91;6208;"OFF";"OFF";-1041,465;-122,582;-464,476;13;0;-18947,582;30,788;60,04;26437;4;0;0;0;0;0,001;0,004
2018-04-17 01:29:13;49,347;0;-13,17;-122,607;91;6175;"OFF";"OFF";-1041,465;-122,604;-464,476;13;0;-18947,606;30,788;60,04;26443;4;0;0;0;0;0,001;0,004
2018-04-17 01:29:17;49,345;0;-12,954;-122,622;91;6151;"OFF";"OFF";-1041,465;-122,618;-464,476;13;0;-18947,622;30,788;60,04;26447;4;0;0;0;0;0,001;0,004
2018-04-17 01:29:23;49,351;0;-12,934;-122,643;91;6138;"OFF";"OFF";-1041,465;-122,64;-464,476;13;0;-18947,644;30,788;60,04;26453;4;0;0;0;0;0,001;0,004
2018-04-17 01:29:27;49,363;0;-12,089;-122,657;91;6135;"OFF";"OFF";-1041,465;-122,654;-464,476;13;0;-18947,66;30,788;60,04;26457;4;0;0;0;0;0,001;0,004
2018-04-17 01:29:33;49,338;0;-13,493;-122,679;91;6109;"OFF";"OFF";-1041,465;-122,675;-464,476;13;0;-18947,684;30,788;60,04;26463;4;0;0;0;0;0,001;0,004
2018-04-17 01:29:37;49,352;0;-12,634;-122,694;91;6089;"OFF";"OFF";-1041,465;-122,69;-464,476;13;0;-18947,7;30,788;60,04;26467;4;0;0;0;0;0,001;0,004
2018-04-17 01:29:43;49,334;0;-13,639;-122,715;90,9;6080;"OFF";"OFF";-1041,465;-122,711;-464,476;13;0;-18947,722;30,788;60,04;26473;4;0;0;0;0;0,001;0,004
2018-04-17 01:29:47;49,329;0;-14,117;-122,73;90,9;6057;"OFF";"OFF";-1041,465;-122,726;-464,476;13;0;-18947,738;30,788;60,04;26477;4;0;0;0;0;0,001;0,004
2018-04-17 01:29:53;49,329;0;-13,548;-122,753;90,9;6010;"OFF";"OFF";-1041,465;-122,749;-464,476;13;0;-18947,762;30,788;60,04;26483;4;0;0;0;0;0,001;0,004
2018-04-17 01:29:57;49,335;0;-13,263;-122,767;90,9;5995;"OFF";"OFF";-1041,465;-122,764;-464,476;13;0;-18947,778;30,788;60,04;26487;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:04;49,349;0;-12,472;-122,789;90,9;5982;"OFF";"OFF";-1041,465;-122,785;-464,476;13;0;-18947,8;30,788;60,04;26493;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:07;49,368;0;-11,408;-122,803;90,9;6002;"OFF";"OFF";-1041,465;-122,799;-464,476;13;0;-18947,816;30,788;60,04;26497;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:13;49,368;0;-11,971;-122,823;90,9;6037;"OFF";"OFF";-1041,465;-122,819;-464,476;13;0;-18947,84;30,788;60,04;26503;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:17;49,377;0;-11,679;-122,835;90,9;6080;"OFF";"OFF";-1041,465;-122,832;-464,476;13;0;-18947,856;30,788;60,04;26507;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:24;49,4;0;-11,143;-122,855;90,9;6134;"OFF";"OFF";-1041,465;-122,851;-464,476;13;0;-18947,878;30,788;60,04;26513;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:27;49,397;0;-11,525;-122,867;90,9;6183;"OFF";"OFF";-1041,465;-122,864;-464,476;13;0;-18947,894;30,788;60,04;26517;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:33;49,417;0;-10,582;-122,885;90,9;6274;"OFF";"OFF";-1041,465;-122,882;-464,476;13;0;-18947,914;30,788;60,04;26523;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:37;49,415;0;-11,031;-122,897;90,9;6324;"OFF";"OFF";-1041,465;-122,894;-464,476;13;0;-18947,926;30,788;60,04;26527;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:44;49,403;0;-11,799;-122,916;90,9;6359;"OFF";"OFF";-1041,465;-122,913;-464,476;13;0;-18947,95;30,788;60,04;26533;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:47;49,424;0;-10,3;-122,928;90,9;6393;"OFF";"OFF";-1041,465;-122,926;-464,476;13;0;-18947,964;30,788;60,04;26537;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:53;49,429;0;-10,225;-122,946;90,9;6462;"OFF";"OFF";-1041,465;-122,944;-464,476;13;0;-18947,982;30,788;60,04;26543;4;0;0;0;0;0,001;0,004
2018-04-17 01:30:57;49,438;0;-10,125;-122,958;90,9;6507;"OFF";"OFF";-1041,465;-122,955;-464,476;13;0;-18947,994;30,788;60,04;26547;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:04;49,412;0;-11,667;-122,977;90,9;6535;"OFF";"OFF";-1041,465;-122,974;-464,476;13;0;-18948,018;30,788;60,04;26553;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:07;49,433;0;-10,582;-122,989;90,9;6574;"OFF";"OFF";-1041,465;-122,986;-464,476;13;0;-18948,034;30,788;60,04;26557;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:13;49,423;0;-11,238;-123,007;90,9;6636;"OFF";"OFF";-1041,465;-123,004;-464,476;13;0;-18948,05;30,788;60,04;26563;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:17;49,431;0;-10,675;-123,019;90,9;6680;"OFF";"OFF";-1041,465;-123,016;-464,476;13;0;-18948,066;30,788;60,04;26567;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:23;49,436;0;-10,957;-123,037;90,9;6730;"OFF";"OFF";-1041,465;-123,034;-464,476;13;0;-18948,084;30,788;60,04;26573;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:27;49,417;0;-12,032;-123,049;90,9;6751;"OFF";"OFF";-1041,465;-123,045;-464,476;13;0;-18948,098;30,788;60,04;26577;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:34;49,438;0;-10,69;-123,066;90,9;6813;"OFF";"OFF";-1041,465;-123,063;-464,476;13;0;-18948,114;30,788;60,04;26583;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:37;49,45;0;-10,006;-123,078;90,9;6846;"OFF";"OFF";-1041,465;-123,075;-464,476;13;0;-18948,126;30,788;60,04;26587;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:43;49,431;0;-11,177;-123,096;90,9;6863;"OFF";"OFF";-1041,465;-123,093;-464,476;13;0;-18948,146;30,788;60,04;26593;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:47;49,443;0;-10,499;-123,108;90,9;6880;"OFF";"OFF";-1041,465;-123,106;-464,476;13;0;-18948,162;30,788;60,04;26597;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:53;49,441;0;-10,787;-123,125;90,9;6951;"OFF";"OFF";-1041,465;-123,122;-464,476;13;0;-18948,176;30,788;60,04;26603;4;0;0;0;0;0,001;0,004
2018-04-17 01:31:57;49,431;0;-11,326;-123,137;90,9;6966;"OFF";"OFF";-1041,465;-123,134;-464,476;13;0;-18948,19;30,788;60,04;26607;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:03;49,436;0;-10,907;-123,156;90,9;6976;"OFF";"OFF";-1041,465;-123,153;-464,476;13;0;-18948,208;30,788;60,04;26613;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:07;49,44;0;-10,757;-123,167;90,9;7006;"OFF";"OFF";-1041,465;-123,164;-464,476;13;0;-18948,22;30,788;60,04;26617;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:13;49,423;0;-12,032;-123,185;90,9;7023;"OFF";"OFF";-1041,465;-123,182;-464,476;13;0;-18948,24;30,788;60,04;26623;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:17;49,44;0;-10,64;-123,198;90,9;7012;"OFF";"OFF";-1041,465;-123,195;-464,476;13;0;-18948,256;30,788;60,04;26627;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:23;49,441;0;-10,386;-123,217;90,9;7003;"OFF";"OFF";-1041,465;-123,214;-464,476;13;0;-18948,278;30,788;60,04;26633;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:27;49,442;0;-10,45;-123,228;90,9;7033;"OFF";"OFF";-1041,465;-123,225;-464,476;13;0;-18948,29;30,788;60,04;26637;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:33;49,452;0;-10,116;-123,246;90,9;7066;"OFF";"OFF";-1041,465;-123,243;-464,476;13;0;-18948,304;30,788;60,04;26643;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:37;49,437;0;-10,853;-123,258;90,9;7075;"OFF";"OFF";-1041,465;-123,255;-464,476;13;0;-18948,318;30,788;60,04;26647;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:43;49,441;0;-10,867;-123,276;90,9;7089;"OFF";"OFF";-1041,465;-123,272;-464,476;13;0;-18948,34;30,788;60,04;26653;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:48;49,426;0;-11,726;-123,287;90,9;7109;"OFF";"OFF";-1041,465;-123,284;-464,476;13;0;-18948,352;30,788;60,04;26657;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:53;49,445;0;-10,489;-123,305;90,9;7114;"OFF";"OFF";-1041,465;-123,303;-464,476;13;0;-18948,376;30,788;60,04;26663;4;0;0;0;0;0,001;0,004
2018-04-17 01:32:57;49,451;0;-10,353;-123,317;90,9;7125;"OFF";"OFF";-1041,465;-123,314;-464,476;13;0;-18948,384;30,788;60,04;26667;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:03;49,435;0;-11,097;-123,335;90,9;7124;"OFF";"OFF";-1041,465;-123,332;-464,476;13;0;-18948,404;30,788;60,04;26673;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:08;49,436;0;-10,982;-123,348;90,9;7106;"OFF";"OFF";-1041,465;-123,345;-464,476;13;0;-18948,42;30,788;60,04;26677;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:13;49,455;0;-9,733;-123,366;90,9;7119;"OFF";"OFF";-1041,465;-123,363;-464,476;13;0;-18948,442;30,788;60,04;26683;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:17;49,427;0;-11,54;-123,378;90,9;7136;"OFF";"OFF";-1041,465;-123,374;-464,476;13;0;-18948,452;30,788;60,04;26687;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:23;49,439;0;-10,81;-123,395;90,9;7145;"OFF";"OFF";-1041,465;-123,392;-464,476;13;0;-18948,472;30,788;60,04;26693;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:28;49,426;0;-11,269;-123,408;90,9;7121;"OFF";"OFF";-1041,465;-123,405;-464,476;13;0;-18948,488;30,788;60,04;26697;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:33;49,433;0;-10,734;-123,426;90,9;7125;"OFF";"OFF";-1041,465;-123,423;-464,476;13;0;-18948,512;30,788;60,04;26703;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:37;49,437;0;-10,702;-123,439;90,9;7115;"OFF";"OFF";-1041,465;-123,436;-464,476;13;0;-18948,524;30,788;60,04;26707;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:43;49,446;0;-10,58;-123,457;90,9;7103;"OFF";"OFF";-1041,465;-123,454;-464,476;13;0;-18948,544;30,788;60,04;26713;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:48;49,455;0;-9,532;-123,468;90,9;7132;"OFF";"OFF";-1041,465;-123,466;-464,476;13;0;-18948,556;30,788;60,04;26717;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:53;49,458;0;-9,923;-123,484;90,9;7228;"OFF";"OFF";-1041,465;-123,482;-464,476;13;0;-18948,568;30,788;60,04;26723;4;0;0;0;0;0,001;0,004
2018-04-17 01:33:57;49,465;0;-9,913;-123,495;90,9;7286;"OFF";"OFF";-1041,465;-123,492;-464,476;13;0;-18948,576;30,788;60,04;26727;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:03;49,473;0;-9,706;-123,511;90,9;7367;"OFF";"OFF";-1041,465;-123,508;-464,476;13;0;-18948,588;30,788;60,04;26733;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:07;49,463;0;-10,59;-123,521;90,9;7407;"OFF";"OFF";-1041,465;-123,518;-464,476;13;0;-18948,596;30,788;60,04;26737;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:13;49,461;0;-10,284;-123,538;90,9;7461;"OFF";"OFF";-1041,465;-123,535;-464,476;13;0;-18948,608;30,788;60,04;26743;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:17;49,481;0;-9,336;-123,548;90,9;7507;"OFF";"OFF";-1041,465;-123,546;-464,476;13;0;-18948,618;30,788;60,04;26747;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:23;49,501;0;-8,558;-123,564;90,9;7598;"OFF";"OFF";-1041,465;-123,561;-464,476;13;0;-18948,628;30,788;60,04;26753;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:27;49,495;0;-9,213;-123,574;90,9;7620;"OFF";"OFF";-1041,465;-123,572;-464,476;13;0;-18948,636;30,788;60,04;26757;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:33;49,493;0;-9,617;-123,59;90,9;7705;"OFF";"OFF";-1041,465;-123,587;-464,476;13;0;-18948,648;30,788;60,04;26763;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:38;49,491;0;-9,447;-123,6;90,9;7746;"OFF";"OFF";-1041,465;-123,597;-464,476;13;0;-18948,656;30,788;60,04;26767;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:43;49,494;0;-9,751;-123,615;90,9;7808;"OFF";"OFF";-1041,465;-123,613;-464,476;13;0;-18948,668;30,788;60,04;26773;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:47;49,502;0;-9,048;-123,626;90,9;7832;"OFF";"OFF";-1041,465;-123,624;-464,476;13;0;-18948,676;30,788;60,04;26777;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:53;49,497;0;-9,148;-123,643;90,9;7841;"OFF";"OFF";-1041,465;-123,64;-464,476;13;0;-18948,69;30,788;60,04;26783;4;0;0;0;0;0,001;0,004
2018-04-17 01:34:58;49,492;0;-9,576;-123,653;90,9;7883;"OFF";"OFF";-1041,465;-123,65;-464,476;13;0;-18948,698;30,788;60,04;26787;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:03;49,509;0;-9,023;-123,668;90,9;7956;"OFF";"OFF";-1041,465;-123,665;-464,476;13;0;-18948,708;30,788;60,04;26793;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:07;49,509;0;-9,388;-123,678;90,9;7980;"OFF";"OFF";-1041,465;-123,676;-464,476;13;0;-18948,716;30,788;60,04;26797;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:13;49,495;0;-9,954;-123,694;90,9;8018;"OFF";"OFF";-1041,465;-123,691;-464,476;13;0;-18948,728;30,788;60,04;26803;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:18;49,5;0;-9,671;-123,705;90,9;8018;"OFF";"OFF";-1041,465;-123,702;-464,476;13;0;-18948,736;30,788;60,04;26807;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:23;49,508;0;-9,058;-123,72;90,9;8042;"OFF";"OFF";-1041,465;-123,718;-464,476;13;0;-18948,748;30,788;60,04;26813;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:28;49,51;0;-8,914;-123,73;90,9;8088;"OFF";"OFF";-1041,465;-123,728;-464,476;13;0;-18948,756;30,788;60,04;26817;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:33;49,516;0;-9,13;-123,746;90,9;8126;"OFF";"OFF";-1041,465;-123,743;-464,476;13;0;-18948,768;30,788;60,04;26823;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:38;49,52;0;-8,761;-123,756;90,9;8164;"OFF";"OFF";-1041,465;-123,753;-464,476;13;0;-18948,776;30,788;60,04;26827;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:44;49,512;0;-9,444;-123,771;90,9;8227;"OFF";"OFF";-1041,465;-123,768;-464,476;13;0;-18948,788;30,788;60,04;26833;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:47;49,501;0;-10,014;-123,781;90,9;8244;"OFF";"OFF";-1041,465;-123,778;-464,476;13;0;-18948,794;30,788;60,04;26837;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:53;49,514;0;-9,338;-123,796;90,9;8272;"OFF";"OFF";-1041,465;-123,793;-464,476;13;0;-18948,806;30,788;60,04;26843;4;0;0;0;0;0,001;0,004
2018-04-17 01:35:57;49,511;0;-9,479;-123,806;90,9;8283;"OFF";"OFF";-1041,465;-123,804;-464,476;13;0;-18948,814;30,788;60,04;26847;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:03;49,51;0;-9,323;-123,822;90,9;8311;"OFF";"OFF";-1041,465;-123,819;-464,476;13;0;-18948,826;30,788;60,04;26853;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:07;49,489;0;-10,275;-123,832;90,9;8307;"OFF";"OFF";-1041,465;-123,83;-464,476;13;0;-18948,834;30,788;60,04;26857;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:13;49,52;0;-8,689;-123,848;90,9;8313;"OFF";"OFF";-1041,465;-123,845;-464,476;13;0;-18948,846;30,788;60,04;26863;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:17;49,503;0;-9,624;-123,858;90,9;8307;"OFF";"OFF";-1041,465;-123,856;-464,476;13;0;-18948,854;30,788;60,04;26867;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:23;49,519;0;-9,074;-123,874;90,9;8338;"OFF";"OFF";-1041,465;-123,871;-464,476;13;0;-18948,866;30,788;60,04;26873;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:27;49,504;0;-9,803;-123,884;90,9;8356;"OFF";"OFF";-1041,465;-123,881;-464,476;13;0;-18948,874;30,788;60,04;26877;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:33;49,522;0;-8,73;-123,899;90,9;8375;"OFF";"OFF";-1041,465;-123,897;-464,476;13;0;-18948,884;30,788;60,04;26883;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:37;49,507;0;-9,643;-123,909;90,9;8399;"OFF";"OFF";-1041,465;-123,906;-464,476;13;0;-18948,892;30,788;60,04;26887;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:43;49,511;0;-9,153;-123,925;90,9;8385;"OFF";"OFF";-1041,465;-123,922;-464,476;13;0;-18948,906;30,788;60,04;26893;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:47;49,513;0;-8,955;-123,935;90,9;8374;"OFF";"OFF";-1041,465;-123,933;-464,476;13;0;-18948,914;30,788;60,04;26897;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:54;49,516;0;-8,931;-123,951;90,9;8373;"OFF";"OFF";-1041,465;-123,949;-464,476;13;0;-18948,926;30,788;60,04;26903;4;0;0;0;0;0,001;0,004
2018-04-17 01:36:57;49,514;0;-8,983;-123,961;90,9;8414;"OFF";"OFF";-1041,465;-123,958;-464,476;13;0;-18948,934;30,788;60,04;26907;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:03;49,511;0;-9,05;-123,976;90,9;8435;"OFF";"OFF";-1041,465;-123,974;-464,476;13;0;-18948,946;30,788;60,04;26913;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:07;49,491;0;-10,308;-123,987;90,9;8399;"OFF";"OFF";-1041,465;-123,984;-464,476;13;0;-18948,954;30,788;60,04;26917;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:14;49,484;0;-11,126;-124,002;90,9;8399;"OFF";"OFF";-1041,465;-123,999;-464,476;13;0;-18948,964;30,788;60,04;26923;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:17;49,516;0;-8,789;-124,013;90,9;8416;"OFF";"OFF";-1041,465;-124,01;-464,476;13;0;-18948,974;30,788;60,04;26927;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:23;49,507;0;-9,476;-124,028;90,9;8441;"OFF";"OFF";-1041,465;-124,025;-464,476;13;0;-18948,986;30,788;60,04;26933;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:27;49,507;0;-9,285;-124,038;90,9;8468;"OFF";"OFF";-1041,465;-124,035;-464,476;13;0;-18948,994;30,788;60,04;26937;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:34;49,508;0;-9,7;-124,053;90,9;8465;"OFF";"OFF";-1041,465;-124,05;-464,476;13;0;-18949,006;30,788;60,04;26943;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:37;49,515;0;-9,071;-124,063;90,9;8493;"OFF";"OFF";-1041,465;-124,06;-464,476;13;0;-18949,014;30,788;60,04;26947;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:43;49,512;0;-9,414;-124,078;90,9;8513;"OFF";"OFF";-1041,465;-124,075;-464,476;13;0;-18949,026;30,788;60,04;26953;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:47;49,512;0;-9,204;-124,088;90,9;8502;"OFF";"OFF";-1041,465;-124,086;-464,476;13;0;-18949,034;30,788;60,04;26957;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:54;49,526;0;-8,542;-124,104;90,9;8473;"OFF";"OFF";-1041,465;-124,102;-464,476;13;0;-18949,044;30,788;60,04;26963;4;0;0;0;0;0,001;0,004
2018-04-17 01:37:57;49,508;0;-9,246;-124,114;90,9;8479;"OFF";"OFF";-1041,465;-124,112;-464,476;13;0;-18949,052;30,788;60,04;26967;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:04;49,525;0;-8,788;-124,129;90,8;8507;"OFF";"OFF";-1041,465;-124,127;-464,476;13;0;-18949,064;30,788;60,04;26973;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:08;49,504;0;-9,987;-124,14;90,8;8497;"OFF";"OFF";-1041,465;-124,137;-464,476;13;0;-18949,072;30,788;60,04;26977;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:13;49,515;0;-8,951;-124,156;90,8;8472;"OFF";"OFF";-1041,465;-124,153;-464,476;13;0;-18949,086;30,788;60,04;26983;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:17;49,523;0;-8,752;-124,166;90,8;8487;"OFF";"OFF";-1041,465;-124,163;-464,476;13;0;-18949,094;30,788;60,04;26987;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:23;49,509;0;-9,527;-124,181;90,8;8516;"OFF";"OFF";-1041,465;-124,178;-464,476;13;0;-18949,106;30,788;60,04;26993;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:27;49,513;0;-8,977;-124,191;90,8;8520;"OFF";"OFF";-1041,465;-124,188;-464,476;13;0;-18949,114;30,788;60,04;26997;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:33;49,522;0;-8,675;-124,206;90,8;8513;"OFF";"OFF";-1041,465;-124,204;-464,476;13;0;-18949,124;30,788;60,04;27003;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:37;49,527;0;-8,376;-124,216;90,8;8547;"OFF";"OFF";-1041,465;-124,214;-464,476;13;0;-18949,132;30,788;60,04;27007;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:43;49,529;0;-8,727;-124,23;90,8;8617;"OFF";"OFF";-1041,465;-124,228;-464,476;13;0;-18949,144;30,788;60,04;27013;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:47;49,515;0;-9,196;-124,24;90,8;8623;"OFF";"OFF";-1041,465;-124,238;-464,476;13;0;-18949,152;30,788;60,04;27017;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:53;49,511;0;-9,573;-124,256;90,8;8594;"OFF";"OFF";-1041,465;-124,253;-464,476;13;0;-18949,164;30,788;60,04;27023;4;0;0;0;0;0,001;0,004
2018-04-17 01:38:57;49,508;0;-9,649;-124,266;90,8;8579;"OFF";"OFF";-1041,465;-124,264;-464,476;13;0;-18949,172;30,788;60,04;27027;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:03;49,545;0;-7,568;-124,281;90,8;8603;"OFF";"OFF";-1041,465;-124,279;-464,476;13;0;-18949,184;30,788;60,04;27033;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:07;49,539;0;-8,139;-124,29;90,8;8687;"OFF";"OFF";-1041,465;-124,288;-464,476;13;0;-18949,192;30,788;60,04;27037;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:13;49,524;0;-9,141;-124,305;90,8;8696;"OFF";"OFF";-1041,465;-124,302;-464,476;13;0;-18949,204;30,788;60,04;27043;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:17;49,502;0;-9,937;-124,316;90,8;8641;"OFF";"OFF";-1041,465;-124,313;-464,476;13;0;-18949,21;30,788;60,04;27047;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:23;49,487;0;-10,624;-124,333;90,8;8544;"OFF";"OFF";-1041,465;-124,329;-464,476;13;0;-18949,222;30,788;60,04;27053;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:27;49,488;0;-10,087;-124,344;90,8;8480;"OFF";"OFF";-1041,465;-124,341;-464,476;13;0;-18949,232;30,788;60,04;27057;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:33;49,509;0;-9,007;-124,36;90,8;8439;"OFF";"OFF";-1041,465;-124,357;-464,476;13;0;-18949,244;30,788;60,04;27063;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:37;49,489;0;-9,958;-124,371;90,8;8395;"OFF";"OFF";-1041,465;-124,368;-464,476;13;0;-18949,252;30,788;60,04;27067;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:43;49,462;0;-11,297;-124,389;90,8;8284;"OFF";"OFF";-1041,465;-124,386;-464,476;13;0;-18949,27;30,788;60,04;27073;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:47;49,466;0;-10,803;-124,401;90,8;8214;"OFF";"OFF";-1041,465;-124,397;-464,476;13;0;-18949,282;30,788;60,04;27077;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:53;49,483;0;-9,684;-124,417;90,8;8183;"OFF";"OFF";-1041,465;-124,414;-464,476;13;0;-18949,294;30,788;60,04;27083;4;0;0;0;0;0,001;0,004
2018-04-17 01:39:58;49,474;0;-10,094;-124,428;90,8;8185;"OFF";"OFF";-1041,465;-124,425;-464,476;13;0;-18949,302;30,788;60,04;27087;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:03;49,47;0;-9,965;-124,445;90,8;8095;"OFF";"OFF";-1041,465;-124,443;-464,476;13;0;-18949,322;30,788;60,04;27093;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:07;49,486;0;-9,39;-124,456;90,8;8087;"OFF";"OFF";-1041,465;-124,454;-464,476;13;0;-18949,33;30,788;60,04;27097;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:13;49,468;0;-10,131;-124,473;90,8;8057;"OFF";"OFF";-1041,465;-124,47;-464,476;13;0;-18949,344;30,788;60,04;27103;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:18;49,459;0;-10,417;-124,485;90,8;8006;"OFF";"OFF";-1041,465;-124,482;-464,476;13;0;-18949,354;30,788;60,04;27107;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:23;49,461;0;-10,026;-124,503;90,8;7914;"OFF";"OFF";-1041,465;-124,5;-464,476;13;0;-18949,374;30,788;60,04;27113;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:27;49,448;0;-10,67;-124,515;90,8;7883;"OFF";"OFF";-1041,465;-124,512;-464,476;13;0;-18949,386;30,788;60,04;27117;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:33;49,437;0;-11,242;-124,532;90,8;7821;"OFF";"OFF";-1041,465;-124,529;-464,476;13;0;-18949,404;30,788;60,04;27123;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:38;49,445;0;-10,517;-124,544;90,8;7802;"OFF";"OFF";-1041,465;-124,541;-464,476;13;0;-18949,418;30,788;60,04;27127;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:43;49,458;0;-9,943;-124,561;90,8;7760;"OFF";"OFF";-1041,465;-124,559;-464,476;13;0;-18949,434;30,788;60,04;27133;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:48;49,434;0;-11,326;-124,573;90,8;7728;"OFF";"OFF";-1041,465;-124,57;-464,476;13;0;-18949,442;30,788;60,04;27137;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:53;49,448;0;-10,401;-124,591;90,8;7691;"OFF";"OFF";-1041,465;-124,588;-464,476;13;0;-18949,458;30,788;60,04;27143;4;0;0;0;0;0,001;0,004
2018-04-17 01:40:57;49,45;0;-10,31;-124,602;90,8;7714;"OFF";"OFF";-1041,465;-124,599;-464,476;13;0;-18949,466;30,788;60,04;27147;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:03;49,446;0;-10,682;-124,619;90,8;7700;"OFF";"OFF";-1041,465;-124,616;-464,476;13;0;-18949,478;30,788;60,04;27153;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:08;49,455;0;-10,185;-124,63;90,8;7686;"OFF";"OFF";-1041,465;-124,627;-464,476;13;0;-18949,49;30,788;60,04;27157;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:13;49,432;0;-11,269;-124,647;90,8;7680;"OFF";"OFF";-1041,465;-124,645;-464,476;13;0;-18949,506;30,788;60,04;27163;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:17;49,448;0;-10,474;-124,66;90,8;7643;"OFF";"OFF";-1041,465;-124,657;-464,476;13;0;-18949,518;30,788;60,04;27167;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:23;49,426;0;-11,514;-124,678;90,8;7581;"OFF";"OFF";-1041,465;-124,675;-464,476;13;0;-18949,542;30,788;60,04;27173;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:28;49,442;0;-10,184;-124,69;90,8;7563;"OFF";"OFF";-1041,465;-124,687;-464,476;13;0;-18949,554;30,788;60,04;27177;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:33;49,435;0;-10,762;-124,708;90,8;7536;"OFF";"OFF";-1041,465;-124,704;-464,476;13;0;-18949,57;30,788;60,04;27183;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:37;49,443;0;-10,175;-124,719;90,8;7527;"OFF";"OFF";-1041,465;-124,716;-464,476;13;0;-18949,584;30,788;60,04;27187;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:43;49,438;0;-10,486;-124,737;90,8;7520;"OFF";"OFF";-1041,465;-124,734;-464,476;13;0;-18949,6;30,788;60,04;27193;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:48;49,433;0;-10,846;-124,749;90,8;7496;"OFF";"OFF";-1041,465;-124,746;-464,476;13;0;-18949,61;30,788;60,04;27197;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:53;49,432;0;-10,711;-124,767;90,8;7458;"OFF";"OFF";-1041,465;-124,764;-464,476;13;0;-18949,63;30,788;60,04;27203;4;0;0;0;0;0,001;0,004
2018-04-17 01:41:57;49,433;0;-10,933;-124,779;90,8;7433;"OFF";"OFF";-1041,465;-124,776;-464,476;13;0;-18949,646;30,788;60,04;27207;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:03;49,431;0;-10,737;-124,797;90,8;7423;"OFF";"OFF";-1041,465;-124,794;-464,476;13;0;-18949,664;30,788;60,04;27213;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:08;49,425;0;-11,11;-124,809;90,8;7406;"OFF";"OFF";-1041,465;-124,806;-464,476;13;0;-18949,678;30,788;60,04;27217;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:14;49,437;0;-10,15;-124,827;90,8;7373;"OFF";"OFF";-1041,465;-124,824;-464,476;13;0;-18949,7;30,788;60,04;27223;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:17;49,438;0;-10,197;-124,839;90,8;7374;"OFF";"OFF";-1041,465;-124,836;-464,476;13;0;-18949,712;30,788;60,04;27227;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:23;49,429;0;-10,166;-124,858;90,8;7310;"OFF";"OFF";-1041,465;-124,855;-464,476;13;0;-18949,736;30,788;60,04;27233;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:27;49,439;0;-9,93;-124,868;90,8;7363;"OFF";"OFF";-1041,465;-124,866;-464,476;13;0;-18949,746;30,788;60,04;27237;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:34;49,433;0;-10,636;-124,886;90,8;7369;"OFF";"OFF";-1041,465;-124,883;-464,476;13;0;-18949,762;30,788;60,04;27243;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:37;49,45;0;-9,66;-124,897;90,8;7403;"OFF";"OFF";-1041,465;-124,894;-464,476;13;0;-18949,772;30,788;60,04;27247;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:43;49,437;0;-10,636;-124,914;90,8;7431;"OFF";"OFF";-1041,465;-124,911;-464,476;13;0;-18949,786;30,788;60,04;27253;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:47;49,433;0;-10,992;-124,926;90,8;7417;"OFF";"OFF";-1041,465;-124,923;-464,476;13;0;-18949,798;30,788;60,04;27257;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:53;49,432;0;-10,757;-124,943;90,8;7404;"OFF";"OFF";-1041,465;-124,94;-464,476;13;0;-18949,82;30,788;60,04;27263;4;0;0;0;0;0,001;0,004
2018-04-17 01:42:57;49,435;0;-10,414;-124,955;90,8;7421;"OFF";"OFF";-1041,465;-124,952;-464,476;13;0;-18949,832;30,788;60,04;27267;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:03;49,427;0;-10,999;-124,973;90,8;7397;"OFF";"OFF";-1041,465;-124,97;-464,476;13;0;-18949,854;30,788;60,04;27273;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:07;49,413;0;-11,434;-124,985;90,8;7389;"OFF";"OFF";-1041,465;-124,982;-464,476;13;0;-18949,868;30,788;60,04;27277;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:13;49,442;0;-10,001;-125,003;90,8;7358;"OFF";"OFF";-1041,465;-125;-464,476;13;0;-18949,886;30,788;60,04;27283;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:17;49,436;0;-10,475;-125,015;90,8;7360;"OFF";"OFF";-1041,465;-125,012;-464,476;13;0;-18949,898;30,788;60,04;27287;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:24;49,398;0;-12,332;-125,032;90,8;7354;"OFF";"OFF";-1041,465;-125,029;-464,476;13;0;-18949,914;30,788;60,04;27293;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:27;49,417;0;-11,043;-125,045;90,8;7299;"OFF";"OFF";-1041,465;-125,042;-464,476;13;0;-18949,93;30,788;60,04;27297;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:33;49,417;0;-10,888;-125,064;90,8;7263;"OFF";"OFF";-1041,465;-125,061;-464,476;13;0;-18949,954;30,788;60,04;27303;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:37;49,407;0;-11,337;-125,077;90,8;7218;"OFF";"OFF";-1041,465;-125,074;-464,476;13;0;-18949,968;30,788;60,04;27307;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:44;49,396;0;-11,709;-125,096;90,8;7164;"OFF";"OFF";-1041,465;-125,093;-464,476;13;0;-18949,992;30,788;60,04;27313;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:47;49,382;0;-12,285;-125,109;90,8;7118;"OFF";"OFF";-1041,465;-125,106;-464,476;13;0;-18950,008;30,788;60,04;27317;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:53;49,376;0;-12,229;-125,129;90,8;7050;"OFF";"OFF";-1041,465;-125,126;-464,476;13;0;-18950,032;30,788;60,04;27323;4;0;0;0;0;0,001;0,004
2018-04-17 01:43:57;49,388;0;-11,624;-125,143;90,8;7004;"OFF";"OFF";-1041,465;-125,139;-464,476;13;0;-18950,046;30,788;60,04;27327;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:04;49,376;0;-12,013;-125,162;90,8;6963;"OFF";"OFF";-1041,465;-125,159;-464,476;13;0;-18950,07;30,788;60,04;27333;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:07;49,385;0;-11,357;-125,175;90,8;6950;"OFF";"OFF";-1041,465;-125,172;-464,476;13;0;-18950,086;30,788;60,04;27337;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:13;49,395;0;-11,127;-125,194;90,8;6945;"OFF";"OFF";-1041,465;-125,19;-464,476;13;0;-18950,108;30,788;60,04;27343;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:17;49,375;0;-12,475;-125,206;90,8;6926;"OFF";"OFF";-1041,465;-125,203;-464,476;13;0;-18950,124;30,788;60,04;27347;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:24;49,368;0;-12,488;-125,226;90,8;6880;"OFF";"OFF";-1041,465;-125,223;-464,476;13;0;-18950,146;30,788;60,04;27353;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:27;49,383;0;-11,326;-125,239;90,8;6874;"OFF";"OFF";-1041,465;-125,236;-464,476;13;0;-18950,162;30,788;60,04;27357;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:33;49,374;0;-12,079;-125,259;90,8;6840;"OFF";"OFF";-1041,465;-125,255;-464,476;13;0;-18950,186;30,788;60,04;27363;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:37;49,365;0;-12,429;-125,272;90,8;6815;"OFF";"OFF";-1041,465;-125,269;-464,476;13;0;-18950,202;30,788;60,04;27367;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:44;49,374;0;-11,814;-125,293;90,8;6751;"OFF";"OFF";-1041,465;-125,289;-464,476;13;0;-18950,224;30,788;60,04;27373;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:47;49,36;0;-12,311;-125,306;90,8;6729;"OFF";"OFF";-1041,465;-125,303;-464,476;13;0;-18950,24;30,788;60,04;27377;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:53;49,381;0;-11,233;-125,325;90,8;6724;"OFF";"OFF";-1041,465;-125,322;-464,476;13;0;-18950,264;30,788;60,04;27383;4;0;0;0;0;0,001;0,004
2018-04-17 01:44:57;49,378;0;-11,567;-125,338;90,8;6718;"OFF";"OFF";-1041,465;-125,335;-464,476;13;0;-18950,28;30,788;60,04;27387;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:03;49,36;0;-12,578;-125,358;90,8;6705;"OFF";"OFF";-1041,465;-125,354;-464,476;13;0;-18950,302;30,788;60,04;27393;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:07;49,365;0;-12,203;-125,371;90,8;6673;"OFF";"OFF";-1041,465;-125,368;-464,476;13;0;-18950,318;30,788;60,04;27397;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:13;49,369;0;-11,5;-125,391;90,8;6652;"OFF";"OFF";-1041,465;-125,388;-464,476;13;0;-18950,342;30,788;60,04;27403;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:18;49,357;0;-12,19;-125,404;90,8;6647;"OFF";"OFF";-1041,465;-125,401;-464,476;13;0;-18950,358;30,788;60,04;27407;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:23;49,352;0;-12,67;-125,424;90,8;6621;"OFF";"OFF";-1041,465;-125,421;-464,476;13;0;-18950,38;30,788;60,04;27413;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:27;49,36;0;-12,344;-125,438;90,8;6593;"OFF";"OFF";-1041,465;-125,435;-464,476;13;0;-18950,396;30,788;60,04;27417;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:33;49,37;0;-11,562;-125,458;90,8;6574;"OFF";"OFF";-1041,465;-125,455;-464,476;13;0;-18950,42;30,788;60,04;27423;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:38;49,353;0;-12,212;-125,471;90,8;6570;"OFF";"OFF";-1041,465;-125,468;-464,476;13;0;-18950,436;30,788;60,04;27427;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:43;49,355;0;-12,294;-125,491;90,8;6567;"OFF";"OFF";-1041,465;-125,488;-464,476;13;0;-18950,458;30,788;60,04;27433;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:47;49,366;0;-11,748;-125,505;90,8;6553;"OFF";"OFF";-1041,465;-125,501;-464,476;13;0;-18950,474;30,788;60,04;27437;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:53;49,351;0;-12,44;-125,525;90,8;6508;"OFF";"OFF";-1041,465;-125,522;-464,476;13;0;-18950,498;30,788;60,04;27443;4;0;0;0;0;0,001;0,004
2018-04-17 01:45:57;49,356;0;-12,124;-125,539;90,8;6492;"OFF";"OFF";-1041,465;-125,536;-464,476;13;0;-18950,514;30,788;60,04;27447;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:03;49,366;0;-11,512;-125,558;90,7;6509;"OFF";"OFF";-1041,465;-125,555;-464,476;13;0;-18950,538;30,788;60,04;27453;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:08;49,38;0;-11,111;-125,572;90,7;6508;"OFF";"OFF";-1041,465;-125,568;-464,476;13;0;-18950,552;30,788;60,04;27457;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:13;49,376;0;-11,046;-125,591;90,7;6519;"OFF";"OFF";-1041,465;-125,588;-464,476;13;0;-18950,576;30,788;60,04;27463;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:17;49,383;0;-10,878;-125,604;90,7;6534;"OFF";"OFF";-1041,465;-125,601;-464,476;13;0;-18950,592;30,788;60,04;27467;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:23;49,363;0;-12,051;-125,624;90,7;6526;"OFF";"OFF";-1041,465;-125,62;-464,476;13;0;-18950,616;30,788;60,04;27473;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:28;49,352;0;-12,695;-125,637;90,7;6521;"OFF";"OFF";-1041,465;-125,633;-464,476;13;0;-18950,63;30,788;60,04;27477;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:33;49,352;0;-12,268;-125,657;90,7;6498;"OFF";"OFF";-1041,465;-125,654;-464,476;13;0;-18950,654;30,788;60,04;27483;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:37;49,325;0;-13,477;-125,67;90,7;6505;"OFF";"OFF";-1041,465;-125,667;-464,476;13;0;-18950,67;30,788;60,04;27487;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:43;49,375;0;-11,313;-125,69;90,7;6501;"OFF";"OFF";-1041,465;-125,687;-464,476;13;0;-18950,694;30,788;60,04;27493;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:48;49,396;0;-10,155;-125,702;90,7;6538;"OFF";"OFF";-1041,465;-125,699;-464,476;13;0;-18950,708;30,788;60,04;27497;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:53;49,383;0;-11,206;-125,721;90,7;6584;"OFF";"OFF";-1041,465;-125,717;-464,476;13;0;-18950,726;30,788;60,04;27503;4;0;0;0;0;0,001;0,004
2018-04-17 01:46:57;49,38;0;-11,393;-125,733;90,7;6615;"OFF";"OFF";-1041,465;-125,73;-464,476;13;0;-18950,74;30,788;60,04;27507;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:03;49,414;0;-9,652;-125,751;90,7;6661;"OFF";"OFF";-1041,465;-125,748;-464,476;13;0;-18950,762;30,788;60,04;27513;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:08;49,401;0;-10,673;-125,762;90,7;6704;"OFF";"OFF";-1041,465;-125,76;-464,476;13;0;-18950,774;30,788;60,04;27517;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:13;49,406;0;-10,853;-125,779;90,7;6791;"OFF";"OFF";-1041,465;-125,776;-464,476;13;0;-18950,786;30,788;60,04;27523;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:17;49,422;0;-9,743;-125,791;90,7;6835;"OFF";"OFF";-1041,465;-125,788;-464,476;13;0;-18950,796;30,788;60,04;27527;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:23;49,448;0;-9,336;-125,807;90,7;6937;"OFF";"OFF";-1041,465;-125,804;-464,476;13;0;-18950,808;30,788;60,04;27533;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:28;49,439;0;-9,702;-125,817;90,7;7005;"OFF";"OFF";-1041,465;-125,815;-464,476;13;0;-18950,816;30,788;60,04;27537;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:33;49,453;0;-9,348;-125,834;90,7;7085;"OFF";"OFF";-1041,465;-125,831;-464,476;13;0;-18950,828;30,788;60,04;27543;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:37;49,448;0;-9,714;-125,845;90,7;7131;"OFF";"OFF";-1041,465;-125,842;-464,476;13;0;-18950,836;30,788;60,04;27547;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:43;49,456;0;-9,473;-125,861;90,7;7206;"OFF";"OFF";-1041,465;-125,858;-464,476;13;0;-18950,848;30,788;60,04;27553;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:48;49,468;0;-8,67;-125,871;90,7;7274;"OFF";"OFF";-1041,465;-125,869;-464,476;13;0;-18950,856;30,788;60,04;27557;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:53;49,449;0;-10,294;-125,887;90,7;7381;"OFF";"OFF";-1041,465;-125,884;-464,476;13;0;-18950,868;30,788;60,04;27563;4;0;0;0;0;0,001;0,004
2018-04-17 01:47:58;49,474;0;-8,973;-125,897;90,7;7419;"OFF";"OFF";-1041,465;-125,895;-464,476;13;0;-18950,876;30,788;60,04;27567;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:03;49,444;0;-10,626;-125,913;90,7;7479;"OFF";"OFF";-1041,465;-125,911;-464,476;13;0;-18950,886;30,788;60,04;27573;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:07;49,449;0;-10,338;-125,924;90,7;7502;"OFF";"OFF";-1041,465;-125,922;-464,476;13;0;-18950,894;30,788;60,04;27577;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:13;49,445;0;-10,394;-125,941;90,7;7516;"OFF";"OFF";-1041,465;-125,939;-464,476;13;0;-18950,908;30,788;60,04;27583;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:18;49,461;0;-9,191;-125,952;90,7;7564;"OFF";"OFF";-1041,465;-125,949;-464,476;13;0;-18950,916;30,788;60,04;27587;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:23;49,45;0;-10,172;-125,968;90,7;7590;"OFF";"OFF";-1041,465;-125,966;-464,476;13;0;-18950,928;30,788;60,04;27593;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:27;49,457;0;-9,693;-125,979;90,7;7614;"OFF";"OFF";-1041,465;-125,977;-464,476;13;0;-18950,936;30,788;60,04;27597;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:33;49,45;0;-10,213;-125,996;90,7;7645;"OFF";"OFF";-1041,465;-125,993;-464,476;13;0;-18950,95;30,788;60,04;27603;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:38;49,451;0;-10,118;-126,006;90,7;7679;"OFF";"OFF";-1041,465;-126,004;-464,476;13;0;-18950,958;30,788;60,04;27607;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:44;49,439;0;-11,041;-126,023;90,7;7665;"OFF";"OFF";-1041,465;-126,02;-464,476;13;0;-18950,97;30,788;60,04;27613;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:47;49,477;0;-8,67;-126,034;90,7;7696;"OFF";"OFF";-1041,465;-126,032;-464,476;13;0;-18950,98;30,788;60,04;27617;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:53;49,453;0;-10,222;-126,05;90,7;7754;"OFF";"OFF";-1041,465;-126,047;-464,476;13;0;-18950,992;30,788;60,04;27623;4;0;0;0;0;0,001;0,004
2018-04-17 01:48:57;49,451;0;-10,098;-126,061;90,7;7770;"OFF";"OFF";-1041,465;-126,058;-464,476;13;0;-18951;30,788;60,04;27627;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:04;49,458;0;-9,385;-126,077;90,7;7790;"OFF";"OFF";-1041,465;-126,074;-464,476;13;0;-18951,014;30,788;60,04;27633;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:07;49,46;0;-9,618;-126,088;90,7;7787;"OFF";"OFF";-1041,465;-126,085;-464,476;13;0;-18951,022;30,788;60,04;27637;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:13;49,449;0;-10,318;-126,104;90,7;7810;"OFF";"OFF";-1041,465;-126,101;-464,476;13;0;-18951,034;30,788;60,04;27643;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:17;49,47;0;-9,235;-126,115;90,7;7822;"OFF";"OFF";-1041,465;-126,112;-464,476;13;0;-18951,042;30,788;60,04;27647;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:24;49,464;0;-9,501;-126,131;90,7;7847;"OFF";"OFF";-1041,465;-126,129;-464,476;13;0;-18951,052;30,788;60,04;27653;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:27;49,466;0;-9,163;-126,142;90,7;7865;"OFF";"OFF";-1041,465;-126,139;-464,476;13;0;-18951,062;30,788;60,04;27657;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:33;49,47;0;-9,23;-126,158;90,7;7880;"OFF";"OFF";-1041,465;-126,156;-464,476;13;0;-18951,074;30,788;60,04;27663;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:37;49,466;0;-9,53;-126,169;90,7;7902;"OFF";"OFF";-1041,465;-126,166;-464,476;13;0;-18951,082;30,788;60,04;27667;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:44;49,466;0;-9,454;-126,184;90,7;7966;"OFF";"OFF";-1041,465;-126,181;-464,476;13;0;-18951,094;30,788;60,04;27673;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:47;49,479;0;-9,021;-126,194;90,7;7984;"OFF";"OFF";-1041,465;-126,192;-464,476;13;0;-18951,102;30,788;60,04;27677;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:54;49,463;0;-9,922;-126,21;90,7;7999;"OFF";"OFF";-1041,465;-126,208;-464,476;13;0;-18951,114;30,788;60,04;27683;4;0;0;0;0;0,001;0,004
2018-04-17 01:49:57;49,368;0;-15,227;-126,224;90,7;7849;"OFF";"OFF";-1041,465;-126,22;-464,476;13;0;-18951,124;30,788;60,04;27687;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:03;49,429;0;-9,856;-126,245;90,7;7656;"OFF";"OFF";-1041,465;-126,242;-464,476;13;0;-18951,146;30,788;60,04;27693;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:07;49,398;0;-12,128;-126,257;90,7;7609;"OFF";"OFF";-1041,465;-126,254;-464,476;13;0;-18951,156;30,788;60,04;27697;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:14;49,413;0;-10,477;-126,277;90,7;7501;"OFF";"OFF";-1041,465;-126,274;-464,476;13;0;-18951,18;30,788;60,04;27703;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:17;49,4;0;-11,231;-126,289;90,7;7463;"OFF";"OFF";-1041,465;-126,286;-464,476;13;0;-18951,194;30,788;60,04;27707;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:23;49,403;0;-10,947;-126,308;90,7;7410;"OFF";"OFF";-1041,465;-126,305;-464,476;13;0;-18951,214;30,788;60,04;27713;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:27;49,404;0;-11,062;-126,32;90,7;7386;"OFF";"OFF";-1041,465;-126,317;-464,476;13;0;-18951,23;30,788;60,04;27717;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:34;49,387;0;-11,472;-126,338;90,7;7343;"OFF";"OFF";-1041,465;-126,335;-464,476;13;0;-18951,252;30,788;60,04;27723;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:37;49,394;0;-11,016;-126,351;90,7;7322;"OFF";"OFF";-1041,465;-126,348;-464,476;13;0;-18951,268;30,788;60,04;27727;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:43;49,402;0;-10,473;-126,369;90,7;7299;"OFF";"OFF";-1041,465;-126,366;-464,476;13;0;-18951,292;30,788;60,04;27733;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:47;49,396;0;-11,305;-126,381;90,7;7283;"OFF";"OFF";-1041,465;-126,378;-464,476;13;0;-18951,302;30,788;60,04;27737;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:54;49,392;0;-11,255;-126,4;90,7;7253;"OFF";"OFF";-1041,465;-126,396;-464,476;13;0;-18951,324;30,788;60,04;27743;4;0;0;0;0;0,001;0,004
2018-04-17 01:50:57;49,402;0;-10,533;-126,412;90,7;7231;"OFF";"OFF";-1041,465;-126,409;-464,476;13;0;-18951,34;30,788;60,04;27747;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:03;49,38;0;-11,875;-126,43;90,7;7205;"OFF";"OFF";-1041,465;-126,427;-464,476;13;0;-18951,362;30,788;60,04;27753;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:07;49,383;0;-11,633;-126,444;90,7;7157;"OFF";"OFF";-1041,465;-126,44;-464,476;13;0;-18951,376;30,788;60,04;27757;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:14;49,382;0;-11,322;-126,463;90,7;7104;"OFF";"OFF";-1041,465;-126,46;-464,476;13;0;-18951,4;30,788;60,04;27763;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:17;49,39;0;-10,788;-126,476;90,7;7078;"OFF";"OFF";-1041,465;-126,473;-464,476;13;0;-18951,416;30,788;60,04;27767;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:23;49,386;0;-11,409;-126,494;90,7;7076;"OFF";"OFF";-1041,465;-126,491;-464,476;13;0;-18951,438;30,788;60,04;27773;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:28;49,39;0;-11,237;-126,507;90,7;7059;"OFF";"OFF";-1041,465;-126,503;-464,476;13;0;-18951,454;30,788;60,04;27777;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:33;49,386;0;-11,233;-126,525;90,7;7052;"OFF";"OFF";-1041,465;-126,522;-464,476;13;0;-18951,476;30,788;60,04;27783;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:37;49,388;0;-11,197;-126,537;90,7;7045;"OFF";"OFF";-1041,465;-126,534;-464,476;13;0;-18951,492;30,788;60,04;27787;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:43;49,395;0;-10,836;-126,556;90,7;7025;"OFF";"OFF";-1041,465;-126,553;-464,476;13;0;-18951,516;30,788;60,04;27793;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:47;49,374;0;-11,795;-126,569;90,7;7027;"OFF";"OFF";-1041,465;-126,565;-464,476;13;0;-18951,532;30,788;60,04;27797;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:53;49,404;0;-9,991;-126,587;90,7;7037;"OFF";"OFF";-1041,465;-126,584;-464,476;13;0;-18951,554;30,788;60,04;27803;4;0;0;0;0;0,001;0,004
2018-04-17 01:51:57;49,396;0;-10,958;-126,599;90,7;7040;"OFF";"OFF";-1041,465;-126,596;-464,476;13;0;-18951,566;30,788;60,04;27807;4;0;0;0;0;0,001;0,004
2018-04-17 01:52:03;49,375;0;-11,655;-126,618;90,7;7018;"OFF";"OFF";-1041,465;-126,615;-464,476;13;0;-18951,59;30,788;60,04;27813;4;0;0;0;0;0,001;0,004
2018-04-17 01:52:05;49,383;0;-11,477;-126,624;90,7;7001;"OFF";"OFF";-1041,465;-126,621;-464,476;13;0;-18951,598;30,788;60,04;27815;4;0;0;0;0;0,001;0,004
2018-04-17 01:52:28;49,38;0;-11,285;-126,649;90,7;6998;"OFF";"OFF";-1041,465;-126,646;-464,476;13;0;-18951,626;30,788;60,04;27823;4;0;0;0;0;0,001;0,004
2018-04-17 01:52:33;49,403;0;-10,624;-126,708;90,7;7083;"OFF";"OFF";-1041,465;-126,705;-464,476;13;0;-18951,688;30,788;60,04;27843;4;0;0;0;0;0,001;0,004
2018-04-17 01:52:37;49,426;0;-9,387;-126,719;90,7;7140;"OFF";"OFF";-1041,465;-126,716;-464,476;13;0;-18951,696;30,788;60,04;27847;4;0;0;0;0;0,001;0,004
2018-04-17 01:52:43;49,409;0;-10,728;-126,735;90,7;7203;"OFF";"OFF";-1041,465;-126,733;-464,476;13;0;-18951,708;30,788;60,04;27853;4;0;0;0;0;0,001;0,004
2018-04-17 01:52:48;49,444;0;-9,438;-126,747;90,7;7224;"OFF";"OFF";-1041,465;-126,744;-464,476;13;0;-18951,714;30,788;60,04;27857;4;0;0;0;0;0,001;0,004
2018-04-17 01:52:53;49,43;0;-9,696;-126,763;90,7;7296;"OFF";"OFF";-1041,465;-126,76;-464,476;13;0;-18951,73;30,788;60,04;27863;4;0;0;0;0;0,001;0,004
2018-04-17 01:52:57;49,426;0;-10,489;-126,775;90,7;7305;"OFF";"OFF";-1041,465;-126,772;-464,476;13;0;-18951,738;30,788;60,04;27867;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:03;49,43;0;-9,95;-126,791;90,7;7355;"OFF";"OFF";-1041,465;-126,789;-464,476;13;0;-18951,752;30,788;60,04;27873;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:08;49,417;0;-10,952;-126,802;90,7;7388;"OFF";"OFF";-1041,465;-126,799;-464,476;13;0;-18951,76;30,788;60,04;27877;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:13;49,436;0;-9,899;-126,819;90,7;7428;"OFF";"OFF";-1041,465;-126,816;-464,476;13;0;-18951,778;30,788;60,04;27883;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:17;49,415;0;-11,024;-126,83;90,7;7442;"OFF";"OFF";-1041,465;-126,827;-464,476;13;0;-18951,786;30,788;60,04;27887;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:23;49,445;0;-9,09;-126,846;90,7;7488;"OFF";"OFF";-1041,465;-126,844;-464,476;13;0;-18951,8;30,788;60,04;27893;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:28;49,447;0;-9,535;-126,857;90,7;7544;"OFF";"OFF";-1041,465;-126,854;-464,476;13;0;-18951,808;30,788;60,04;27897;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:33;49,45;0;-9,571;-126,872;90,7;7608;"OFF";"OFF";-1041,465;-126,87;-464,476;13;0;-18951,82;30,788;60,04;27903;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:37;49,445;0;-9,855;-126,883;90,7;7625;"OFF";"OFF";-1041,465;-126,881;-464,476;13;0;-18951,828;30,788;60,04;27907;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:43;49,45;0;-9,37;-126,9;90,7;7664;"OFF";"OFF";-1041,465;-126,897;-464,476;13;0;-18951,84;30,788;60,04;27913;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:48;49,44;0;-10,19;-126,91;90,7;7681;"OFF";"OFF";-1041,465;-126,908;-464,476;13;0;-18951,848;30,788;60,04;27917;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:53;49,437;0;-10,445;-126,926;90,7;7720;"OFF";"OFF";-1041,465;-126,924;-464,476;13;0;-18951,86;30,788;60,04;27923;4;0;0;0;0;0,001;0,004
2018-04-17 01:53:58;49,433;0;-10,566;-126,938;90,7;7687;"OFF";"OFF";-1041,465;-126,935;-464,476;13;0;-18951,87;30,788;60,04;27927;4;0;0;0;0;0,001;0,004
2018-04-17 01:54:03;49,444;0;-9,846;-126,954;90,7;7723;"OFF";"OFF";-1041,465;-126,952;-464,476;13;0;-18951,884;30,788;60,04;27933;4;0;0;0;0;0,001;0,004
2018-04-17 01:54:05;49,449;0;-9,65;-126,96;90,7;7734;"OFF";"OFF";-1041,465;-126,957;-464,476;13;0;-18951,888;30,788;60,04;27935;4;0;0;0;0;0,001;0,004
2018-04-17 01:54:19;49,429;0;-10,809;-126,976;90,7;7752;"OFF";"OFF";-1041,465;-126,973;-464,476;13;0;-18951,9;30,788;60,04;27941;4;0;0;0;0;0,001;0,004
2018-04-17 01:54:27;49,453;0;-9,652;-127,02;90,6;7810;"OFF";"OFF";-1041,465;-127,017;-464,476;13;0;-18951,934;30,788;60,04;27957;4;0;0;0;0;0,001;0,004
2018-04-17 01:54:33;49,444;0;-10,008;-127,037;90,6;7782;"OFF";"OFF";-1041,465;-127,034;-464,476;13;0;-18951,95;30,788;60,04;27963;4;0;0;0;0;0,001;0,004
2018-04-17 01:54:38;49,454;0;-9,234;-127,048;90,6;7800;"OFF";"OFF";-1041,465;-127,045;-464,476;13;0;-18951,958;30,788;60,04;27967;4;0;0;0;0;0,001;0,004
2018-04-17 01:54:44;49,448;0;-9,865;-127,064;90,6;7831;"OFF";"OFF";-1041,465;-127,061;-464,476;13;0;-18951,97;30,788;60,04;27973;4;0;0;0;0;0,001;0,004
2018-04-17 01:54:47;49,448;0;-9,824;-127,074;90,6;7848;"OFF";"OFF";-1041,465;-127,071;-464,476;13;0;-18951,978;30,788;60,04;27977;4;0;0;0;0;0,001;0,004
2018-04-17 01:54:53;49,449;0;-9,531;-127,091;90,6;7828;"OFF";"OFF";-1041,465;-127,089;-464,476;13;0;-18951,994;30,788;60,04;27983;4;0;0;0;0;0,001;0,004
2018-04-17 01:54:58;49,428;0;-10,671;-127,102;90,6;7827;"OFF";"OFF";-1041,465;-127,1;-464,476;13;0;-18952,004;30,788;60,04;27987;4;0;0;0;0;0,001;0,004
2018-04-17 01:55:04;49,44;0;-9,905;-127,118;90,6;7851;"OFF";"OFF";-1041,465;-127,116;-464,476;13;0;-18952,016;30,788;60,04;27993;4;0;0;0;0;0,001;0,004
2018-04-17 01:55:07;49,436;0;-10,128;-127,129;90,6;7868;"OFF";"OFF";-1041,465;-127,126;-464,476;13;0;-18952,024;30,788;60,04;27997;4;0;0;0;0;0,001;0,004
2018-04-17 01:55:13;49,434;0;-10,252;-127,146;90,6;7856;"OFF";"OFF";-1041,465;-127,143;-464,476;13;0;-18952,038;30,788;60,04;28003;4;0;0;0;0;0,001;0,004
2018-04-17 01:55:17;49,444;0;-10,019;-127,158;90,6;7820;"OFF";"OFF";-1041,465;-127,155;-464,476;13;0;-18952,05;30,788;60,04;28007;4;0;0;0;0;0,001;0,004
2018-04-17 01:55:24;49,445;0;-9,926;-127,174;90,6;7820;"OFF";"OFF";-1041,465;-127,171;-464,476;13;0;-18952,062;30,788;60,04;28013;4;0;0;0;0;0,001;0,004
2018-04-17 01:55:27;49,449;0;-9,783;-127,185;90,6;7844;"OFF";"OFF";-1041,465;-127,182;-464,476;13;0;-18952,07;30,788;60,04;28017;4;0;0;0;0;0,001;0,004
2018-04-17 01:55:33;49,422;0;-10,855;-127,201;90,6;7843;"OFF";"OFF";-1041,465;-127,199;-464,476;13;0;-18952,084;30,788;60,04;28023;4;0;0;0;0;0,001;0,004
