TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-17 01:55:37;49,436;0;-10,321;-127,213;90,6;7830;"OFF";"OFF";-1041,465;-127,21;-464,476;13;0;-18952,092;30,788;60,04;28027;4;0;0;0;0;0,001;0,004
2018-04-17 01:55:44;49,452;0;-9,206;-127,229;90,6;7820;"OFF";"OFF";-1041,465;-127,227;-464,476;13;0;-18952,104;30,788;60,04;28033;4;0;0;0;0;0,001;0,004
2018-04-17 01:55:47;49,436;0;-10,1;-127,24;90,6;7836;"OFF";"OFF";-1041,465;-127,238;-464,476;13;0;-18952,112;30,788;60,04;28037;4;0;0;0;0;0,001;0,004
2018-04-17 01:55:53;49,449;0;-9,509;-127,256;90,6;7857;"OFF";"OFF";-1041,465;-127,254;-464,476;13;0;-18952,124;30,788;60,04;28043;4;0;0;0;0;0,001;0,004
2018-04-17 01:55:57;49,402;0;-11,968;-127,269;90,6;7793;"OFF";"OFF";-1041,465;-127,265;-464,476;13;0;-18952,134;30,788;60,04;28047;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:03;49,396;0;-11,486;-127,288;90,6;7652;"OFF";"OFF";-1041,465;-127,285;-464,476;13;0;-18952,158;30,788;60,04;28053;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:07;49,391;0;-11,733;-127,301;90,6;7588;"OFF";"OFF";-1041,465;-127,298;-464,476;13;0;-18952,174;30,788;60,04;28057;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:14;49,393;0;-11,308;-127,32;90,6;7499;"OFF";"OFF";-1041,465;-127,317;-464,476;13;0;-18952,198;30,788;60,04;28063;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:17;49,374;0;-12,175;-127,333;90,6;7426;"OFF";"OFF";-1041,465;-127,33;-464,476;13;0;-18952,212;30,788;60,04;28067;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:23;49,364;0;-12,114;-127,353;90,6;7338;"OFF";"OFF";-1041,465;-127,349;-464,476;13;0;-18952,236;30,788;60,04;28073;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:27;49,376;0;-11,267;-127,366;90,6;7283;"OFF";"OFF";-1041,465;-127,363;-464,476;13;0;-18952,252;30,788;60,04;28077;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:34;49,352;0;-12,371;-127,386;90,6;7175;"OFF";"OFF";-1041,465;-127,383;-464,476;13;0;-18952,276;30,788;60,04;28083;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:37;49,331;0;-13,067;-127,401;90,6;7071;"OFF";"OFF";-1041,465;-127,397;-464,476;13;0;-18952,292;30,788;60,04;28087;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:43;49,335;0;-12,312;-127,422;90,6;6942;"OFF";"OFF";-1041,465;-127,419;-464,476;13;0;-18952,314;30,788;60,04;28093;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:47;49,307;0;-13,752;-127,437;90,6;6846;"OFF";"OFF";-1041,465;-127,433;-464,476;13;0;-18952,33;30,788;60,04;28097;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:54;49,315;0;-12,777;-127,459;90,6;6742;"OFF";"OFF";-1041,465;-127,455;-464,476;13;0;-18952,354;30,788;60,04;28103;4;0;0;0;0;0,001;0,004
2018-04-17 01:56:57;49,289;0;-13,958;-127,474;90,6;6660;"OFF";"OFF";-1041,465;-127,47;-464,476;13;0;-18952,37;30,788;60,04;28107;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:03;49,314;0;-12,501;-127,496;90,6;6547;"OFF";"OFF";-1041,465;-127,493;-464,476;13;0;-18952,392;30,788;60,04;28113;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:07;49,293;0;-13,325;-127,511;90,6;6489;"OFF";"OFF";-1041,465;-127,507;-464,476;13;0;-18952,408;30,788;60,04;28117;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:14;49,295;0;-13,094;-127,533;90,6;6422;"OFF";"OFF";-1041,465;-127,529;-464,476;13;0;-18952,432;30,788;60,04;28123;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:17;49,28;0;-13,945;-127,548;90,6;6363;"OFF";"OFF";-1041,465;-127,544;-464,476;13;0;-18952,448;30,788;60,04;28127;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:23;49,274;0;-14,089;-127,571;90,6;6276;"OFF";"OFF";-1041,465;-127,567;-464,476;13;0;-18952,47;30,788;60,04;28133;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:27;49,272;0;-14,026;-127,586;90,6;6217;"OFF";"OFF";-1041,465;-127,582;-464,476;13;0;-18952,486;30,788;60,04;28137;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:34;49,272;0;-13,644;-127,609;90,6;6156;"OFF";"OFF";-1041,465;-127,605;-464,476;13;0;-18952,51;30,788;60,04;28143;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:37;49,276;0;-13,428;-127,624;90,6;6124;"OFF";"OFF";-1041,465;-127,62;-464,476;13;0;-18952,526;30,788;60,04;28147;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:44;49,274;0;-13,269;-127,646;90,6;6078;"OFF";"OFF";-1041,465;-127,643;-464,476;13;0;-18952,548;30,788;60,04;28153;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:47;49,27;0;-13,379;-127,661;90,6;6064;"OFF";"OFF";-1041,465;-127,657;-464,476;13;0;-18952,564;30,788;60,04;28157;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:53;49,287;0;-12,67;-127,684;90,6;6012;"OFF";"OFF";-1041,465;-127,68;-464,476;13;0;-18952,588;30,788;60,04;28163;4;0;0;0;0;0,001;0,004
2018-04-17 01:57:57;49,287;0;-12,732;-127,698;90,6;6008;"OFF";"OFF";-1041,465;-127,694;-464,476;13;0;-18952,604;30,788;60,04;28167;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:03;49,282;0;-12,905;-127,721;90,6;5968;"OFF";"OFF";-1041,465;-127,717;-464,476;13;0;-18952,626;30,788;60,04;28173;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:08;49,277;0;-13,11;-127,736;90,6;5947;"OFF";"OFF";-1041,465;-127,732;-464,476;13;0;-18952,642;30,788;60,04;28177;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:13;49,258;0;-13,962;-127,758;90,6;5912;"OFF";"OFF";-1041,465;-127,755;-464,476;13;0;-18952,666;30,788;60,04;28183;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:17;49,262;0;-13,745;-127,774;90,6;5886;"OFF";"OFF";-1041,465;-127,77;-464,476;13;0;-18952,682;30,788;60,04;28187;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:23;49,259;0;-13,765;-127,797;90,6;5848;"OFF";"OFF";-1041,465;-127,793;-464,476;13;0;-18952,706;30,788;60,04;28193;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:28;49,275;0;-12,841;-127,812;90,6;5834;"OFF";"OFF";-1041,465;-127,808;-464,476;13;0;-18952,72;30,788;60,04;28197;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:33;49,264;0;-13,541;-127,834;90,6;5809;"OFF";"OFF";-1041,465;-127,831;-464,476;13;0;-18952,744;30,788;60,04;28203;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:37;49,248;0;-14,278;-127,849;90,6;5804;"OFF";"OFF";-1041,465;-127,846;-464,476;13;0;-18952,76;30,788;60,04;28207;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:43;49,255;0;-13,899;-127,872;90,6;5778;"OFF";"OFF";-1041,465;-127,869;-464,476;13;0;-18952,784;30,788;60,04;28213;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:47;49,274;0;-12,974;-127,887;90,6;5775;"OFF";"OFF";-1041,465;-127,883;-464,476;13;0;-18952,798;30,788;60,04;28217;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:53;49,262;0;-13,635;-127,909;90,6;5770;"OFF";"OFF";-1041,465;-127,905;-464,476;13;0;-18952,822;30,788;60,04;28223;4;0;0;0;0;0,001;0,004
2018-04-17 01:58:57;49,246;0;-14,341;-127,925;90,6;5745;"OFF";"OFF";-1041,465;-127,921;-464,476;13;0;-18952,838;30,788;60,04;28227;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:03;49,258;0;-13,586;-127,948;90,6;5713;"OFF";"OFF";-1041,465;-127,944;-464,476;13;0;-18952,862;30,788;60,04;28233;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:07;49,235;0;-14,398;-127,964;90,6;5701;"OFF";"OFF";-1041,465;-127,96;-464,476;13;0;-18952,876;30,788;60,04;28237;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:13;49,254;0;-13,754;-127,987;90,6;5673;"OFF";"OFF";-1041,465;-127,983;-464,476;13;0;-18952,9;30,788;60,04;28243;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:18;49,249;0;-13,731;-128,002;90,6;5660;"OFF";"OFF";-1041,465;-127,998;-464,476;13;0;-18952,916;30,788;60,04;28247;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:23;49,258;0;-13,177;-128,025;90,6;5650;"OFF";"OFF";-1041,465;-128,022;-464,476;13;0;-18952,94;30,788;60,04;28253;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:27;49,247;0;-13,738;-128,041;90,6;5631;"OFF";"OFF";-1041,465;-128,037;-464,476;13;0;-18952,956;30,788;60,04;28257;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:33;49,236;0;-14,386;-128,065;90,6;5591;"OFF";"OFF";-1041,465;-128,061;-464,476;13;0;-18952,978;30,788;60,04;28263;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:38;49,243;0;-13,903;-128,08;90,6;5587;"OFF";"OFF";-1041,465;-128,077;-464,476;13;0;-18952,994;30,788;60,04;28267;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:43;49,272;0;-12,575;-128,102;90,6;5612;"OFF";"OFF";-1041,465;-128,099;-464,476;13;0;-18953,018;30,788;60,04;28273;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:47;49,257;0;-13,504;-128,117;90,6;5620;"OFF";"OFF";-1041,465;-128,113;-464,476;13;0;-18953,034;30,788;60,04;28277;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:53;49,251;0;-13,924;-128,14;90,6;5614;"OFF";"OFF";-1041,465;-128,136;-464,476;13;0;-18953,056;30,788;60,04;28283;4;0;0;0;0;0,001;0,004
2018-04-17 01:59:58;49,237;0;-14,569;-128,155;90,6;5606;"OFF";"OFF";-1041,465;-128,151;-464,476;13;0;-18953,072;30,788;60,04;28287;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:04;49,246;0;-13,983;-128,178;90,6;5590;"OFF";"OFF";-1041,465;-128,175;-464,476;13;0;-18953,096;30,788;60,04;28293;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:07;49,252;0;-13,499;-128,193;90,6;5595;"OFF";"OFF";-1041,465;-128,19;-464,476;13;0;-18953,112;30,788;60,04;28297;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:13;49,04;0;-24,564;-128,224;90,6;5399;"OFF";"OFF";-1041,465;-128,217;-464,476;13;0;-18953,138;30,788;60,04;28303;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:18;49,254;0;-10,559;-128,243;90,6;5330;"OFF";"OFF";-1041,465;-128,239;-464,476;13;0;-18953,162;30,788;60,04;28307;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:24;49,191;0;-15,703;-128,264;90,6;5372;"OFF";"OFF";-1041,465;-128,26;-464,476;13;0;-18953,186;30,788;60,04;28313;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:27;49,231;0;-13,418;-128,28;90,6;5365;"OFF";"OFF";-1041,465;-128,277;-464,476;13;0;-18953,202;30,788;60,04;28317;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:33;49,213;0;-14,552;-128,304;90,6;5364;"OFF";"OFF";-1041,465;-128,3;-464,476;13;0;-18953,224;30,788;60,04;28323;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:38;49,205;0;-14,954;-128,321;90,6;5338;"OFF";"OFF";-1041,465;-128,317;-464,476;13;0;-18953,24;30,788;60,04;28327;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:44;49,2;0;-14,851;-128,345;90,6;5320;"OFF";"OFF";-1041,465;-128,341;-464,476;13;0;-18953,264;30,788;60,04;28333;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:48;49,205;0;-14,561;-128,362;90,6;5303;"OFF";"OFF";-1041,465;-128,358;-464,476;13;0;-18953,28;30,788;60,04;28337;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:53;49,187;0;-15,627;-128,387;90,5;5268;"OFF";"OFF";-1041,465;-128,383;-464,476;13;0;-18953,302;30,788;60,04;28343;4;0;0;0;0;0,001;0,004
2018-04-17 02:00:58;49,197;0;-14,954;-128,404;90,5;5251;"OFF";"OFF";-1041,465;-128,4;-464,476;13;0;-18953,318;30,788;60,04;28347;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:03;49,206;0;-14,383;-128,429;90,5;5228;"OFF";"OFF";-1041,465;-128,425;-464,476;13;0;-18953,342;30,788;60,04;28353;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:08;49,197;0;-14,705;-128,446;90,5;5216;"OFF";"OFF";-1041,465;-128,442;-464,476;13;0;-18953,358;30,788;60,04;28357;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:13;49,203;0;-14,42;-128,471;90,5;5200;"OFF";"OFF";-1041,465;-128,467;-464,476;13;0;-18953,38;30,788;60,04;28363;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:17;49,201;0;-14,59;-128,487;90,5;5202;"OFF";"OFF";-1041,465;-128,483;-464,476;13;0;-18953,396;30,788;60,04;28367;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:23;49,215;0;-14,108;-128,511;90,5;5200;"OFF";"OFF";-1041,465;-128,507;-464,476;13;0;-18953,42;30,788;60,04;28373;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:28;49,194;0;-15,378;-128,528;90,5;5191;"OFF";"OFF";-1041,465;-128,524;-464,476;13;0;-18953,436;30,788;60,04;28377;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:34;49,187;0;-15,229;-128,553;90,5;5167;"OFF";"OFF";-1041,465;-128,549;-464,476;13;0;-18953,458;30,788;60,04;28383;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:37;49,196;0;-14,882;-128,57;90,5;5160;"OFF";"OFF";-1041,465;-128,566;-464,476;13;0;-18953,474;30,788;60,04;28387;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:43;49,189;0;-14,989;-128,596;90,5;5139;"OFF";"OFF";-1041,465;-128,591;-464,476;13;0;-18953,498;30,788;60,04;28393;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:47;49,206;0;-14,079;-128,612;90,5;5138;"OFF";"OFF";-1041,465;-128,608;-464,476;13;0;-18953,514;30,788;60,04;28397;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:54;49,202;0;-14,356;-128,637;90,5;5132;"OFF";"OFF";-1041,465;-128,633;-464,476;13;0;-18953,538;30,788;60,04;28403;4;0;0;0;0;0,001;0,004
2018-04-17 02:01:57;49,195;0;-14,952;-128,653;90,5;5131;"OFF";"OFF";-1041,465;-128,649;-464,476;13;0;-18953,552;30,788;60,04;28407;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:03;49,218;0;-13,766;-128,677;90,5;5148;"OFF";"OFF";-1041,465;-128,673;-464,476;13;0;-18953,576;30,788;60,04;28413;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:07;49,203;0;-14,869;-128,693;90,5;5165;"OFF";"OFF";-1041,465;-128,689;-464,476;13;0;-18953,592;30,788;60,04;28417;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:14;49,216;0;-14,266;-128,716;90,5;5187;"OFF";"OFF";-1041,465;-128,712;-464,476;13;0;-18953,616;30,788;60,04;28423;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:17;49,241;0;-12,986;-128,731;90,5;5207;"OFF";"OFF";-1041,465;-128,728;-464,476;13;0;-18953,63;30,788;60,04;28427;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:23;49,229;0;-13,74;-128,754;90,5;5231;"OFF";"OFF";-1041,465;-128,751;-464,476;13;0;-18953,654;30,788;60,04;28433;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:27;49,247;0;-12,846;-128,769;90,5;5257;"OFF";"OFF";-1041,465;-128,766;-464,476;13;0;-18953,67;30,788;60,04;28437;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:34;49,235;0;-13,62;-128,792;90,5;5294;"OFF";"OFF";-1041,465;-128,788;-464,476;13;0;-18953,694;30,788;60,04;28443;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:37;49,251;0;-12,994;-128,807;90,5;5317;"OFF";"OFF";-1041,465;-128,803;-464,476;13;0;-18953,708;30,788;60,04;28447;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:44;49,263;0;-12,75;-128,828;90,5;5374;"OFF";"OFF";-1041,465;-128,824;-464,476;13;0;-18953,732;30,788;60,04;28453;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:47;49,269;0;-12,442;-128,843;90,5;5399;"OFF";"OFF";-1041,465;-128,839;-464,476;13;0;-18953,748;30,788;60,04;28457;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:54;49,261;0;-12,999;-128,865;90,5;5427;"OFF";"OFF";-1041,465;-128,861;-464,476;13;0;-18953,772;30,788;60,04;28463;4;0;0;0;0;0,001;0,004
2018-04-17 02:02:57;49,26;0;-13,005;-128,88;90,5;5448;"OFF";"OFF";-1041,465;-128,876;-464,476;13;0;-18953,788;30,788;60,04;28467;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:04;49,279;0;-12,181;-128,901;90,5;5491;"OFF";"OFF";-1041,465;-128,898;-464,476;13;0;-18953,81;30,788;60,04;28473;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:07;49,285;0;-11,934;-128,915;90,5;5532;"OFF";"OFF";-1041,465;-128,911;-464,476;13;0;-18953,826;30,788;60,04;28477;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:13;49,313;0;-10,733;-128,934;90,5;5619;"OFF";"OFF";-1041,465;-128,931;-464,476;13;0;-18953,85;30,788;60,04;28483;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:17;49,317;0;-11,312;-128,946;90,5;5693;"OFF";"OFF";-1041,465;-128,943;-464,476;13;0;-18953,866;30,788;60,04;28487;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:24;49,309;0;-11,823;-128,966;90,5;5775;"OFF";"OFF";-1041,465;-128,962;-464,476;13;0;-18953,888;30,788;60,04;28493;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:27;49,302;0;-12,242;-128,979;90,5;5815;"OFF";"OFF";-1041,465;-128,975;-464,476;13;0;-18953,904;30,788;60,04;28497;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:33;49,263;0;-14,46;-129,001;90,5;5810;"OFF";"OFF";-1041,465;-128,997;-464,476;13;0;-18953,928;30,788;60,04;28503;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:37;49,273;0;-13,535;-129,015;90,5;5809;"OFF";"OFF";-1041,465;-129,012;-464,476;13;0;-18953,944;30,788;60,04;28507;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:44;49,252;0;-14,17;-129,039;90,5;5765;"OFF";"OFF";-1041,465;-129,035;-464,476;13;0;-18953,966;30,788;60,04;28513;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:47;49,243;0;-14,416;-129,055;90,5;5735;"OFF";"OFF";-1041,465;-129,051;-464,476;13;0;-18953,982;30,788;60,04;28517;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:53;49,219;0;-15,4;-129,078;90,5;5705;"OFF";"OFF";-1041,465;-129,074;-464,476;13;0;-18954,006;30,788;60,04;28523;4;0;0;0;0;0,001;0,004
2018-04-17 02:03:57;49,229;0;-14,493;-129,095;90,5;5653;"OFF";"OFF";-1041,465;-129,091;-464,476;13;0;-18954,022;30,788;60,04;28527;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:04;49,222;0;-14,568;-129,12;90,5;5599;"OFF";"OFF";-1041,465;-129,115;-464,476;13;0;-18954,044;30,788;60,04;28533;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:07;49,213;0;-14,478;-129,136;90,5;5566;"OFF";"OFF";-1041,465;-129,132;-464,476;13;0;-18954,06;30,788;60,04;28537;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:14;49,209;0;-14,678;-129,16;90,5;5533;"OFF";"OFF";-1041,465;-129,156;-464,476;13;0;-18954,084;30,788;60,04;28543;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:17;49,204;0;-14,892;-129,176;90,5;5510;"OFF";"OFF";-1041,465;-129,172;-464,476;13;0;-18954,1;30,788;60,04;28547;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:23;49,214;0;-14,184;-129,201;90,5;5468;"OFF";"OFF";-1041,465;-129,197;-464,476;13;0;-18954,124;30,788;60,04;28553;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:27;49,211;0;-14,126;-129,217;90,5;5449;"OFF";"OFF";-1041,465;-129,213;-464,476;13;0;-18954,138;30,788;60,04;28557;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:33;49,211;0;-14,322;-129,241;90,5;5436;"OFF";"OFF";-1041,465;-129,237;-464,476;13;0;-18954,162;30,788;60,04;28563;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:38;49,208;0;-14,591;-129,257;90,5;5425;"OFF";"OFF";-1041,465;-129,253;-464,476;13;0;-18954,178;30,788;60,04;28567;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:43;49,203;0;-14,806;-129,281;90,5;5416;"OFF";"OFF";-1041,465;-129,277;-464,476;13;0;-18954,202;30,788;60,04;28573;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:47;49,211;0;-14,403;-129,297;90,5;5402;"OFF";"OFF";-1041,465;-129,293;-464,476;13;0;-18954,216;30,788;60,04;28577;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:53;49,203;0;-14,789;-129,322;90,5;5375;"OFF";"OFF";-1041,465;-129,317;-464,476;13;0;-18954,24;30,788;60,04;28583;4;0;0;0;0;0,001;0,004
2018-04-17 02:04:58;49,207;0;-14,359;-129,338;90,5;5364;"OFF";"OFF";-1041,465;-129,334;-464,476;13;0;-18954,256;30,788;60,04;28587;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:03;49,202;0;-14,496;-129,362;90,5;5341;"OFF";"OFF";-1041,465;-129,358;-464,476;13;0;-18954,28;30,788;60,04;28593;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:07;49,199;0;-14,9;-129,379;90,5;5326;"OFF";"OFF";-1041,465;-129,375;-464,476;13;0;-18954,294;30,788;60,04;28597;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:13;49,202;0;-14,296;-129,403;90,5;5313;"OFF";"OFF";-1041,465;-129,399;-464,476;13;0;-18954,318;30,788;60,04;28603;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:18;49,183;0;-15,255;-129,42;90,5;5282;"OFF";"OFF";-1041,465;-129,416;-464,476;13;0;-18954,334;30,788;60,04;28607;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:23;49,191;0;-14,942;-129,445;90,5;5267;"OFF";"OFF";-1041,465;-129,441;-464,476;13;0;-18954,358;30,788;60,04;28613;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:27;49,194;0;-14,513;-129,461;90,5;5264;"OFF";"OFF";-1041,465;-129,457;-464,476;13;0;-18954,374;30,788;60,04;28617;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:33;49,191;0;-14,698;-129,485;90,5;5261;"OFF";"OFF";-1041,465;-129,481;-464,476;13;0;-18954,396;30,788;60,04;28623;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:38;49,195;0;-14,523;-129,502;90,5;5251;"OFF";"OFF";-1041,465;-129,498;-464,476;13;0;-18954,412;30,788;60,04;28627;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:43;49,199;0;-14,323;-129,526;90,5;5236;"OFF";"OFF";-1041,465;-129,522;-464,476;13;0;-18954,436;30,788;60,04;28633;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:47;49,179;0;-15,517;-129,543;90,5;5225;"OFF";"OFF";-1041,465;-129,539;-464,476;13;0;-18954,452;30,788;60,04;28637;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:53;49,193;0;-14,632;-129,568;90,5;5214;"OFF";"OFF";-1041,465;-129,564;-464,476;13;0;-18954,474;30,788;60,04;28643;4;0;0;0;0;0,001;0,004
2018-04-17 02:05:57;49,187;0;-14,88;-129,584;90,5;5213;"OFF";"OFF";-1041,465;-129,58;-464,476;13;0;-18954,49;30,788;60,04;28647;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:03;49,2;0;-14,376;-129,608;90,5;5208;"OFF";"OFF";-1041,465;-129,604;-464,476;13;0;-18954,514;30,788;60,04;28653;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:08;49,188;0;-14,917;-129,625;90,5;5207;"OFF";"OFF";-1041,465;-129,62;-464,476;13;0;-18954,53;30,788;60,04;28657;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:13;49,195;0;-14,532;-129,649;90,5;5202;"OFF";"OFF";-1041,465;-129,645;-464,476;13;0;-18954,552;30,788;60,04;28663;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:17;49,201;0;-14,176;-129,665;90,5;5207;"OFF";"OFF";-1041,465;-129,661;-464,476;13;0;-18954,568;30,788;60,04;28667;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:23;49,205;0;-14,376;-129,689;90,5;5218;"OFF";"OFF";-1041,465;-129,684;-464,476;13;0;-18954,592;30,788;60,04;28673;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:28;49,205;0;-14,192;-129,704;90,5;5226;"OFF";"OFF";-1041,465;-129,701;-464,476;13;0;-18954,608;30,788;60,04;28677;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:33;49,205;0;-14,227;-129,728;90,5;5230;"OFF";"OFF";-1041,465;-129,725;-464,476;13;0;-18954,63;30,788;60,04;28683;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:37;49,193;0;-14,964;-129,744;90,5;5234;"OFF";"OFF";-1041,465;-129,74;-464,476;13;0;-18954,646;30,788;60,04;28687;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:43;49,198;0;-14,403;-129,768;90,5;5235;"OFF";"OFF";-1041,465;-129,765;-464,476;13;0;-18954,67;30,788;60,04;28693;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:48;49,208;0;-14,029;-129,784;90,5;5239;"OFF";"OFF";-1041,465;-129,78;-464,476;13;0;-18954,686;30,788;60,04;28697;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:54;49,205;0;-14,284;-129,808;90,4;5251;"OFF";"OFF";-1041,465;-129,804;-464,476;13;0;-18954,708;30,788;60,04;28703;4;0;0;0;0;0,001;0,004
2018-04-17 02:06:57;49,224;0;-13,425;-129,823;90,4;5268;"OFF";"OFF";-1041,465;-129,819;-464,476;13;0;-18954,724;30,788;60,04;28707;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:03;49,206;0;-14,542;-129,847;90,4;5264;"OFF";"OFF";-1041,465;-129,843;-464,476;13;0;-18954,748;30,788;60,04;28713;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:08;49,194;0;-14,942;-129,863;90,4;5266;"OFF";"OFF";-1041,465;-129,859;-464,476;13;0;-18954,764;30,788;60,04;28717;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:14;49,194;0;-14,79;-129,888;90,4;5242;"OFF";"OFF";-1041,465;-129,884;-464,476;13;0;-18954,788;30,788;60,04;28723;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:18;49,17;0;-15,612;-129,905;90,4;5218;"OFF";"OFF";-1041,465;-129,901;-464,476;13;0;-18954,802;30,788;60,04;28727;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:23;49,182;0;-14,857;-129,929;90,4;5224;"OFF";"OFF";-1041,465;-129,925;-464,476;13;0;-18954,826;30,788;60,04;28733;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:28;49,186;0;-14,837;-129,946;90,4;5222;"OFF";"OFF";-1041,465;-129,942;-464,476;13;0;-18954,842;30,788;60,04;28737;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:34;49,184;0;-14,93;-129,97;90,4;5226;"OFF";"OFF";-1041,465;-129,966;-464,476;13;0;-18954,866;30,788;60,04;28743;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:38;49,216;0;-13,383;-129,985;90,4;5233;"OFF";"OFF";-1041,465;-129,981;-464,476;13;0;-18954,88;30,788;60,04;28747;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:43;49,202;0;-14,126;-130,008;90,4;5256;"OFF";"OFF";-1041,465;-130,005;-464,476;13;0;-18954,904;30,788;60,04;28753;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:48;49,214;0;-13,848;-130,024;90,4;5264;"OFF";"OFF";-1041,465;-130,02;-464,476;13;0;-18954,92;30,788;60,04;28757;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:53;49,21;0;-14,132;-130,047;90,4;5286;"OFF";"OFF";-1041,465;-130,043;-464,476;13;0;-18954,944;30,788;60,04;28763;4;0;0;0;0;0,001;0,004
2018-04-17 02:07:58;49,238;0;-12,704;-130,063;90,4;5298;"OFF";"OFF";-1041,465;-130,059;-464,476;13;0;-18954,958;30,788;60,04;28767;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:04;49,218;0;-14,271;-130,085;90,4;5334;"OFF";"OFF";-1041,465;-130,081;-464,476;13;0;-18954,982;30,788;60,04;28773;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:08;49,245;0;-12,583;-130,1;90,4;5353;"OFF";"OFF";-1041,465;-130,096;-464,476;13;0;-18954,998;30,788;60,04;28777;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:13;49,249;0;-12,609;-130,122;90,4;5387;"OFF";"OFF";-1041,465;-130,118;-464,476;13;0;-18955,022;30,788;60,04;28783;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:17;49,237;0;-13,272;-130,137;90,4;5404;"OFF";"OFF";-1041,465;-130,133;-464,476;13;0;-18955,038;30,788;60,04;28787;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:24;49,243;0;-12,855;-130,16;90,4;5422;"OFF";"OFF";-1041,465;-130,156;-464,476;13;0;-18955,06;30,788;60,04;28793;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:27;49,246;0;-12,875;-130,174;90,4;5443;"OFF";"OFF";-1041,465;-130,171;-464,476;13;0;-18955,076;30,788;60,04;28797;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:33;49,211;0;-14,8;-130,197;90,4;5456;"OFF";"OFF";-1041,465;-130,193;-464,476;13;0;-18955,1;30,788;60,04;28803;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:37;49,227;0;-13,8;-130,212;90,4;5456;"OFF";"OFF";-1041,465;-130,209;-464,476;13;0;-18955,116;30,788;60,04;28807;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:44;49,24;0;-13,415;-130,234;90,4;5499;"OFF";"OFF";-1041,465;-130,23;-464,476;13;0;-18955,138;30,788;60,04;28813;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:47;49,237;0;-13,367;-130,249;90,4;5513;"OFF";"OFF";-1041,465;-130,245;-464,476;13;0;-18955,154;30,788;60,04;28817;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:53;49,244;0;-13,293;-130,271;90,4;5537;"OFF";"OFF";-1041,465;-130,267;-464,476;13;0;-18955,178;30,788;60,04;28823;4;0;0;0;0;0,001;0,004
2018-04-17 02:08:57;49,251;0;-12,966;-130,286;90,4;5544;"OFF";"OFF";-1041,465;-130,282;-464,476;13;0;-18955,194;30,788;60,04;28827;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:04;49,237;0;-13,572;-130,308;90,4;5556;"OFF";"OFF";-1041,465;-130,304;-464,476;13;0;-18955,216;30,788;60,04;28833;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:07;49,248;0;-13,168;-130,322;90,4;5571;"OFF";"OFF";-1041,465;-130,319;-464,476;13;0;-18955,232;30,788;60,04;28837;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:13;49,235;0;-13,655;-130,345;90,4;5586;"OFF";"OFF";-1041,465;-130,341;-464,476;13;0;-18955,256;30,788;60,04;28843;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:17;49,239;0;-13,502;-130,36;90,4;5575;"OFF";"OFF";-1041,465;-130,356;-464,476;13;0;-18955,272;30,788;60,04;28847;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:24;49,261;0;-12,121;-130,382;90,4;5604;"OFF";"OFF";-1041,465;-130,378;-464,476;13;0;-18955,294;30,788;60,04;28853;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:27;49,253;0;-12,723;-130,396;90,4;5621;"OFF";"OFF";-1041,465;-130,393;-464,476;13;0;-18955,31;30,788;60,04;28857;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:34;49,219;0;-14,541;-130,419;90,4;5609;"OFF";"OFF";-1041,465;-130,415;-464,476;13;0;-18955,334;30,788;60,04;28863;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:37;49,234;0;-13,398;-130,435;90,4;5596;"OFF";"OFF";-1041,465;-130,431;-464,476;13;0;-18955,35;30,788;60,04;28867;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:44;49,242;0;-13,049;-130,457;90,4;5604;"OFF";"OFF";-1041,465;-130,454;-464,476;13;0;-18955,374;30,788;60,04;28873;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:47;49,241;0;-13,149;-130,472;90,4;5607;"OFF";"OFF";-1041,465;-130,468;-464,476;13;0;-18955,388;30,788;60,04;28877;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:54;49,228;0;-13,633;-130,495;90,4;5600;"OFF";"OFF";-1041,465;-130,491;-464,476;13;0;-18955,412;30,788;60,04;28883;4;0;0;0;0;0,001;0,004
2018-04-17 02:09:58;49,246;0;-12,857;-130,51;90,4;5599;"OFF";"OFF";-1041,465;-130,506;-464,476;13;0;-18955,428;30,788;60,04;28887;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:03;49,232;0;-13,462;-130,533;90,4;5606;"OFF";"OFF";-1041,465;-130,529;-464,476;13;0;-18955,452;30,788;60,04;28893;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:07;49,245;0;-12,732;-130,547;90,4;5622;"OFF";"OFF";-1041,465;-130,543;-464,476;13;0;-18955,466;30,788;60,04;28897;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:14;49,249;0;-12,724;-130,569;90,4;5628;"OFF";"OFF";-1041,465;-130,566;-464,476;13;0;-18955,49;30,788;60,04;28903;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:18;49,239;0;-13,345;-130,584;90,4;5632;"OFF";"OFF";-1041,465;-130,58;-464,476;13;0;-18955,506;30,788;60,04;28907;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:23;49,217;0;-14,228;-130,607;90,4;5621;"OFF";"OFF";-1041,465;-130,603;-464,476;13;0;-18955,53;30,788;60,04;28913;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:27;49,22;0;-14,16;-130,623;90,4;5612;"OFF";"OFF";-1041,465;-130,619;-464,476;13;0;-18955,544;30,788;60,04;28917;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:34;49,231;0;-13,412;-130,646;90,4;5602;"OFF";"OFF";-1041,465;-130,642;-464,476;13;0;-18955,568;30,788;60,04;28923;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:38;49,226;0;-13,965;-130,66;90,4;5615;"OFF";"OFF";-1041,465;-130,656;-464,476;13;0;-18955,584;30,788;60,04;28927;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:44;49,218;0;-14,084;-130,683;90,4;5603;"OFF";"OFF";-1041,465;-130,679;-464,476;13;0;-18955,608;30,788;60,04;28933;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:47;49,22;0;-14,019;-130,699;90,4;5593;"OFF";"OFF";-1041,465;-130,695;-464,476;13;0;-18955,624;30,788;60,04;28937;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:53;49,223;0;-13,522;-130,722;90,4;5582;"OFF";"OFF";-1041,465;-130,718;-464,476;13;0;-18955,646;30,788;60,04;28943;4;0;0;0;0;0,001;0,004
2018-04-17 02:10:57;49,223;0;-13,623;-130,737;90,4;5577;"OFF";"OFF";-1041,465;-130,733;-464,476;13;0;-18955,662;30,788;60,04;28947;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:03;49,217;0;-13,983;-130,76;90,4;5581;"OFF";"OFF";-1041,465;-130,756;-464,476;13;0;-18955,686;30,788;60,04;28953;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:07;49,26;0;-11,711;-130,775;90,4;5583;"OFF";"OFF";-1041,465;-130,771;-464,476;13;0;-18955,702;30,788;60,04;28957;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:13;49,262;0;-11,929;-130,794;90,4;5667;"OFF";"OFF";-1041,465;-130,791;-464,476;13;0;-18955,724;30,788;60,04;28963;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:17;49,271;0;-11,958;-130,808;90,4;5702;"OFF";"OFF";-1041,465;-130,804;-464,476;13;0;-18955,74;30,788;60,04;28967;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:23;49,307;0;-10,604;-130,826;90,4;5798;"OFF";"OFF";-1041,465;-130,823;-464,476;13;0;-18955,764;30,788;60,04;28973;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:28;49,306;0;-10,994;-130,838;90,4;5867;"OFF";"OFF";-1041,465;-130,835;-464,476;13;0;-18955,78;30,788;60,04;28977;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:33;49,319;0;-10,564;-130,856;90,4;5969;"OFF";"OFF";-1041,465;-130,854;-464,476;13;0;-18955,8;30,788;60,04;28983;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:37;49,324;0;-10,759;-130,868;90,4;6040;"OFF";"OFF";-1041,465;-130,865;-464,476;13;0;-18955,812;30,788;60,04;28987;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:43;49,348;0;-9,789;-130,886;90,4;6133;"OFF";"OFF";-1041,465;-130,883;-464,476;13;0;-18955,836;30,788;60,04;28993;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:48;49,357;0;-9,911;-130,896;90,4;6237;"OFF";"OFF";-1041,465;-130,894;-464,476;13;0;-18955,844;30,788;60,04;28997;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:53;49,36;0;-9,909;-130,913;90,4;6350;"OFF";"OFF";-1041,465;-130,911;-464,476;13;0;-18955,858;30,788;60,04;29003;4;0;0;0;0;0,001;0,004
2018-04-17 02:11:57;49,365;0;-9,729;-130,924;90,4;6446;"OFF";"OFF";-1041,465;-130,921;-464,476;13;0;-18955,866;30,788;60,04;29007;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:03;49,357;0;-10,49;-130,941;90,4;6547;"OFF";"OFF";-1041,465;-130,938;-464,476;13;0;-18955,882;30,788;60,04;29013;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:08;49,382;0;-9,513;-130,952;90,4;6608;"OFF";"OFF";-1041,465;-130,949;-464,476;13;0;-18955,894;30,788;60,04;29017;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:14;49,377;0;-10,182;-130,968;90,4;6709;"OFF";"OFF";-1041,465;-130,966;-464,476;13;0;-18955,906;30,788;60,04;29023;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:17;49,362;0;-10,979;-130,98;90,4;6756;"OFF";"OFF";-1041,465;-130,977;-464,476;13;0;-18955,916;30,788;60,04;29027;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:23;49,347;0;-11,771;-130,998;90,4;6783;"OFF";"OFF";-1041,465;-130,995;-464,476;13;0;-18955,934;30,788;60,04;29033;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:28;49,334;0;-12,092;-131,011;90,4;6763;"OFF";"OFF";-1041,465;-131,008;-464,476;13;0;-18955,95;30,788;60,04;29037;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:33;49,317;0;-12,741;-131,031;90,4;6736;"OFF";"OFF";-1041,465;-131,027;-464,476;13;0;-18955,972;30,788;60,04;29043;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:38;49,301;0;-13,093;-131,045;90,4;6687;"OFF";"OFF";-1041,465;-131,041;-464,476;13;0;-18955,988;30,788;60,04;29047;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:43;49,291;0;-12,982;-131,066;90,4;6609;"OFF";"OFF";-1041,465;-131,063;-464,476;13;0;-18956,012;30,788;60,04;29053;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:48;49,291;0;-12,828;-131,08;90,4;6576;"OFF";"OFF";-1041,465;-131,077;-464,476;13;0;-18956,028;30,788;60,04;29057;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:53;49,282;0;-13,156;-131,101;90,4;6529;"OFF";"OFF";-1041,465;-131,097;-464,476;13;0;-18956,05;30,788;60,04;29063;4;0;0;0;0;0,001;0,004
2018-04-17 02:12:58;49,294;0;-12,305;-131,115;90,4;6495;"OFF";"OFF";-1041,465;-131,112;-464,476;13;0;-18956,066;30,788;60,04;29067;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:03;49,281;0;-12,918;-131,136;90,4;6458;"OFF";"OFF";-1041,465;-131,132;-464,476;13;0;-18956,09;30,788;60,04;29073;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:07;49,283;0;-12,562;-131,15;90,4;6436;"OFF";"OFF";-1041,465;-131,146;-464,476;13;0;-18956,106;30,788;60,04;29077;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:13;49,277;0;-12,76;-131,171;90,4;6405;"OFF";"OFF";-1041,465;-131,167;-464,476;13;0;-18956,128;30,788;60,04;29083;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:18;49,263;0;-13,272;-131,185;90,4;6356;"OFF";"OFF";-1041,465;-131,182;-464,476;13;0;-18956,144;30,788;60,04;29087;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:24;49,251;0;-13,29;-131,207;90,3;6298;"OFF";"OFF";-1041,465;-131,204;-464,476;13;0;-18956,168;30,788;60,04;29093;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:27;49,257;0;-13,352;-131,222;90,3;6265;"OFF";"OFF";-1041,465;-131,218;-464,476;13;0;-18956,184;30,788;60,04;29097;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:33;49,255;0;-13,194;-131,244;90,3;6200;"OFF";"OFF";-1041,465;-131,24;-464,476;13;0;-18956,208;30,788;60,04;29103;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:38;49,257;0;-12,912;-131,259;90,3;6179;"OFF";"OFF";-1041,465;-131,255;-464,476;13;0;-18956,222;30,788;60,04;29107;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:44;49,25;0;-12,995;-131,281;90,3;6145;"OFF";"OFF";-1041,465;-131,277;-464,476;13;0;-18956,246;30,788;60,04;29113;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:48;49,256;0;-12,737;-131,295;90,3;6139;"OFF";"OFF";-1041,465;-131,291;-464,476;13;0;-18956,262;30,788;60,04;29117;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:53;49,257;0;-12,733;-131,316;90,3;6119;"OFF";"OFF";-1041,465;-131,312;-464,476;13;0;-18956,286;30,788;60,04;29123;4;0;0;0;0;0,001;0,004
2018-04-17 02:13:58;49,258;0;-12,608;-131,33;90,3;6106;"OFF";"OFF";-1041,465;-131,327;-464,476;13;0;-18956,3;30,788;60,04;29127;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:04;49,263;0;-12,508;-131,351;90,3;6100;"OFF";"OFF";-1041,465;-131,348;-464,476;13;0;-18956,324;30,788;60,04;29133;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:08;49,257;0;-12,887;-131,366;90,3;6084;"OFF";"OFF";-1041,465;-131,362;-464,476;13;0;-18956,34;30,788;60,04;29137;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:13;49,25;0;-13,279;-131,387;90,3;6081;"OFF";"OFF";-1041,465;-131,383;-464,476;13;0;-18956,364;30,788;60,04;29143;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:18;49,255;0;-13,072;-131,401;90,3;6068;"OFF";"OFF";-1041,465;-131,398;-464,476;13;0;-18956,378;30,788;60,04;29147;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:24;49,261;0;-12,698;-131,422;90,3;6081;"OFF";"OFF";-1041,465;-131,418;-464,476;13;0;-18956,402;30,788;60,04;29153;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:28;49,23;0;-14,218;-131,436;90,3;6080;"OFF";"OFF";-1041,465;-131,432;-464,476;13;0;-18956,418;30,788;60,04;29157;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:33;49,279;0;-11,673;-131,457;90,3;6080;"OFF";"OFF";-1041,465;-131,454;-464,476;13;0;-18956,442;30,788;60,04;29163;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:38;49,27;0;-12,336;-131,471;90,3;6089;"OFF";"OFF";-1041,465;-131,467;-464,476;13;0;-18956,458;30,788;60,04;29167;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:44;49,281;0;-12,031;-131,491;90,3;6096;"OFF";"OFF";-1041,465;-131,488;-464,476;13;0;-18956,48;30,788;60,04;29173;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:47;49,277;0;-12,107;-131,505;90,3;6099;"OFF";"OFF";-1041,465;-131,502;-464,476;13;0;-18956,496;30,788;60,04;29177;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:54;49,279;0;-11,964;-131,525;90,3;6112;"OFF";"OFF";-1041,465;-131,522;-464,476;13;0;-18956,52;30,788;60,04;29183;4;0;0;0;0;0,001;0,004
2018-04-17 02:14:57;49,286;0;-11,535;-131,539;90,3;6135;"OFF";"OFF";-1041,465;-131,535;-464,476;13;0;-18956,536;30,788;60,04;29187;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:03;49,284;0;-11,818;-131,558;90,3;6185;"OFF";"OFF";-1041,465;-131,555;-464,476;13;0;-18956,558;30,788;60,04;29193;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:07;49,291;0;-11,663;-131,571;90,3;6193;"OFF";"OFF";-1041,465;-131,568;-464,476;13;0;-18956,574;30,788;60,04;29197;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:14;49,287;0;-11,859;-131,592;90,3;6200;"OFF";"OFF";-1041,465;-131,588;-464,476;13;0;-18956,598;30,788;60,04;29203;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:18;49,283;0;-11,965;-131,605;90,3;6208;"OFF";"OFF";-1041,465;-131,602;-464,476;13;0;-18956,614;30,788;60,04;29207;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:23;49,284;0;-12,261;-131,625;90,3;6237;"OFF";"OFF";-1041,465;-131,621;-464,476;13;0;-18956,636;30,788;60,04;29213;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:27;49,284;0;-12,087;-131,638;90,3;6246;"OFF";"OFF";-1041,465;-131,635;-464,476;13;0;-18956,652;30,788;60,04;29217;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:34;49,293;0;-11,776;-131,659;90,3;6235;"OFF";"OFF";-1041,465;-131,655;-464,476;13;0;-18956,676;30,788;60,04;29223;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:37;49,294;0;-11,624;-131,672;90,3;6257;"OFF";"OFF";-1041,465;-131,668;-464,476;13;0;-18956,692;30,788;60,04;29227;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:43;49,285;0;-12,498;-131,691;90,3;6290;"OFF";"OFF";-1041,465;-131,688;-464,476;13;0;-18956,714;30,788;60,04;29233;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:47;49,29;0;-12,288;-131,704;90,3;6292;"OFF";"OFF";-1041,465;-131,701;-464,476;13;0;-18956,73;30,788;60,04;29237;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:54;49,288;0;-12,005;-131,724;90,3;6315;"OFF";"OFF";-1041,465;-131,721;-464,476;13;0;-18956,754;30,788;60,04;29243;4;0;0;0;0;0,001;0,004
2018-04-17 02:15:57;49,299;0;-11,504;-131,737;90,3;6326;"OFF";"OFF";-1041,465;-131,734;-464,476;13;0;-18956,77;30,788;60,04;29247;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:04;49,275;0;-12,777;-131,757;90,3;6323;"OFF";"OFF";-1041,465;-131,754;-464,476;13;0;-18956,792;30,788;60,04;29253;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:07;49,279;0;-12,466;-131,771;90,3;6311;"OFF";"OFF";-1041,465;-131,768;-464,476;13;0;-18956,808;30,788;60,04;29257;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:14;49,294;0;-11,423;-131,792;90,3;6308;"OFF";"OFF";-1041,465;-131,788;-464,476;13;0;-18956,832;30,788;60,04;29263;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:17;49,305;0;-10,934;-131,804;90,3;6332;"OFF";"OFF";-1041,465;-131,801;-464,476;13;0;-18956,848;30,788;60,04;29267;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:24;49,321;0;-10,615;-131,823;90,3;6372;"OFF";"OFF";-1041,465;-131,82;-464,476;13;0;-18956,872;30,788;60,04;29273;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:27;49,285;0;-12,434;-131,836;90,3;6386;"OFF";"OFF";-1041,465;-131,833;-464,476;13;0;-18956,886;30,788;60,04;29277;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:34;49,285;0;-12,346;-131,856;90,3;6381;"OFF";"OFF";-1041,465;-131,853;-464,476;13;0;-18956,91;30,788;60,04;29283;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:37;49,279;0;-12,646;-131,87;90,3;6376;"OFF";"OFF";-1041,465;-131,866;-464,476;13;0;-18956,926;30,788;60,04;29287;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:44;49,271;0;-13,04;-131,89;90,3;6358;"OFF";"OFF";-1041,465;-131,887;-464,476;13;0;-18956,95;30,788;60,04;29293;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:48;49,275;0;-12,48;-131,904;90,3;6340;"OFF";"OFF";-1041,465;-131,901;-464,476;13;0;-18956,964;30,788;60,04;29297;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:54;49,293;0;-11,47;-131,924;90,3;6367;"OFF";"OFF";-1041,465;-131,921;-464,476;13;0;-18956,988;30,788;60,04;29303;4;0;0;0;0;0,001;0,004
2018-04-17 02:16:57;49,303;0;-11,514;-131,936;90,3;6386;"OFF";"OFF";-1041,465;-131,933;-464,476;13;0;-18957,004;30,788;60,04;29307;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:04;49,294;0;-11,573;-131,956;90,3;6407;"OFF";"OFF";-1041,465;-131,953;-464,476;13;0;-18957,028;30,788;60,04;29313;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:08;49,29;0;-12,037;-131,969;90,3;6411;"OFF";"OFF";-1041,465;-131,966;-464,476;13;0;-18957,042;30,788;60,04;29317;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:13;49,285;0;-12,274;-131,989;90,3;6409;"OFF";"OFF";-1041,465;-131,985;-464,476;13;0;-18957,066;30,788;60,04;29323;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:17;49,298;0;-11,554;-132,002;90,3;6418;"OFF";"OFF";-1041,465;-131,999;-464,476;13;0;-18957,082;30,788;60,04;29327;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:23;49,288;0;-12,299;-132,021;90,3;6435;"OFF";"OFF";-1041,465;-132,018;-464,476;13;0;-18957,106;30,788;60,04;29333;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:27;49,3;0;-11,435;-132,035;90,3;6433;"OFF";"OFF";-1041,465;-132,031;-464,476;13;0;-18957,122;30,788;60,04;29337;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:33;49,29;0;-12,042;-132,054;90,3;6431;"OFF";"OFF";-1041,465;-132,051;-464,476;13;0;-18957,144;30,788;60,04;29343;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:37;49,28;0;-12,502;-132,068;90,3;6428;"OFF";"OFF";-1041,465;-132,064;-464,476;13;0;-18957,16;30,788;60,04;29347;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:43;49,286;0;-12,111;-132,088;90,3;6419;"OFF";"OFF";-1041,465;-132,085;-464,476;13;0;-18957,184;30,788;60,04;29353;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:47;49,277;0;-12,549;-132,102;90,3;6403;"OFF";"OFF";-1041,465;-132,098;-464,476;13;0;-18957,2;30,788;60,04;29357;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:53;49,29;0;-11,815;-132,122;90,3;6399;"OFF";"OFF";-1041,465;-132,119;-464,476;13;0;-18957,222;30,788;60,04;29363;4;0;0;0;0;0,001;0,004
2018-04-17 02:17:57;49,286;0;-12,274;-132,135;90,3;6400;"OFF";"OFF";-1041,465;-132,132;-464,476;13;0;-18957,238;30,788;60,04;29367;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:03;49,305;0;-11,153;-132,154;90,3;6429;"OFF";"OFF";-1041,465;-132,151;-464,476;13;0;-18957,262;30,788;60,04;29373;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:07;49,294;0;-11,847;-132,167;90,3;6431;"OFF";"OFF";-1041,465;-132,164;-464,476;13;0;-18957,278;30,788;60,04;29377;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:13;49,295;0;-11,903;-132,187;90,3;6430;"OFF";"OFF";-1041,465;-132,184;-464,476;13;0;-18957,3;30,788;60,04;29383;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:18;49,299;0;-11,285;-132,2;90,3;6442;"OFF";"OFF";-1041,465;-132,197;-464,476;13;0;-18957,316;30,788;60,04;29387;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:23;49,286;0;-11,947;-132,22;90,3;6447;"OFF";"OFF";-1041,465;-132,217;-464,476;13;0;-18957,34;30,788;60,04;29393;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:27;49,286;0;-12,205;-132,233;90,3;6441;"OFF";"OFF";-1041,465;-132,23;-464,476;13;0;-18957,356;30,788;60,04;29397;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:33;49,282;0;-12,29;-132,253;90,3;6438;"OFF";"OFF";-1041,465;-132,25;-464,476;13;0;-18957,378;30,788;60,04;29403;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:38;49,283;0;-12,329;-132,267;90,3;6411;"OFF";"OFF";-1041,465;-132,264;-464,476;13;0;-18957,394;30,788;60,04;29407;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:43;49,288;0;-11,927;-132,287;90,3;6426;"OFF";"OFF";-1041,465;-132,284;-464,476;13;0;-18957,418;30,788;60,04;29413;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:47;49,291;0;-11,52;-132,3;90,3;6423;"OFF";"OFF";-1041,465;-132,297;-464,476;13;0;-18957,434;30,788;60,04;29417;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:53;49,275;0;-12,705;-132,319;90,3;6439;"OFF";"OFF";-1041,465;-132,316;-464,476;13;0;-18957,458;30,788;60,04;29423;4;0;0;0;0;0,001;0,004
2018-04-17 02:18:58;49,297;0;-11,544;-132,334;90,3;6411;"OFF";"OFF";-1041,465;-132,33;-464,476;13;0;-18957,472;30,788;60,04;29427;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:04;49,29;0;-12,093;-132,353;90,3;6431;"OFF";"OFF";-1041,465;-132,349;-464,476;13;0;-18957,496;30,788;60,04;29433;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:07;49,289;0;-11,855;-132,366;90,3;6439;"OFF";"OFF";-1041,465;-132,363;-464,476;13;0;-18957,512;30,788;60,04;29437;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:13;49,299;0;-11,455;-132,385;90,3;6447;"OFF";"OFF";-1041,465;-132,382;-464,476;13;0;-18957,536;30,788;60,04;29443;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:18;49,299;0;-11,141;-132,398;90,3;6470;"OFF";"OFF";-1041,465;-132,395;-464,476;13;0;-18957,55;30,788;60,04;29447;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:24;49,259;0;-13,362;-132,419;90,3;6431;"OFF";"OFF";-1041,465;-132,415;-464,476;13;0;-18957,574;30,788;60,04;29453;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:28;49,291;0;-11,534;-132,432;90,3;6421;"OFF";"OFF";-1041,465;-132,429;-464,476;13;0;-18957,59;30,788;60,04;29457;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:33;49,297;0;-11,259;-132,453;90,3;6413;"OFF";"OFF";-1041,465;-132,449;-464,476;13;0;-18957,614;30,788;60,04;29463;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:38;49,312;0;-10,712;-132,465;90,3;6454;"OFF";"OFF";-1041,465;-132,462;-464,476;13;0;-18957,626;30,788;60,04;29467;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:43;49,31;0;-10,794;-132,483;90,3;6499;"OFF";"OFF";-1041,465;-132,48;-464,476;13;0;-18957,65;30,788;60,04;29473;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:48;49,32;0;-10,473;-132,495;90,3;6541;"OFF";"OFF";-1041,465;-132,492;-464,476;13;0;-18957,664;30,788;60,04;29477;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:53;49,324;0;-10,842;-132,513;90,3;6607;"OFF";"OFF";-1041,465;-132,51;-464,476;13;0;-18957,682;30,788;60,04;29483;4;0;0;0;0;0,001;0,004
2018-04-17 02:19:57;49,345;0;-9,823;-132,524;90,3;6665;"OFF";"OFF";-1041,465;-132,521;-464,476;13;0;-18957,69;30,788;60,04;29487;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:03;49,341;0;-10,527;-132,541;90,3;6747;"OFF";"OFF";-1041,465;-132,538;-464,476;13;0;-18957,706;30,788;60,04;29493;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:08;49,37;0;-9,144;-132,552;90,3;6807;"OFF";"OFF";-1041,465;-132,549;-464,476;13;0;-18957,712;30,788;60,04;29497;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:14;49,354;0;-10,282;-132,568;90,3;6899;"OFF";"OFF";-1041,465;-132,565;-464,476;13;0;-18957,724;30,788;60,04;29503;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:17;49,348;0;-11,147;-132,58;90,3;6928;"OFF";"OFF";-1041,465;-132,577;-464,476;13;0;-18957,732;30,788;60,04;29507;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:23;49,368;0;-9,543;-132,596;90,3;7015;"OFF";"OFF";-1041,465;-132,593;-464,476;13;0;-18957,748;30,788;60,04;29513;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:28;49,373;0;-9,932;-132,606;90,3;7085;"OFF";"OFF";-1041,465;-132,604;-464,476;13;0;-18957,756;30,788;60,04;29517;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:34;49,384;0;-9,37;-132,623;90,2;7150;"OFF";"OFF";-1041,465;-132,62;-464,476;13;0;-18957,768;30,788;60,04;29523;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:38;49,385;0;-9,152;-132,634;90,2;7195;"OFF";"OFF";-1041,465;-132,631;-464,476;13;0;-18957,776;30,788;60,04;29527;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:43;49,376;0;-9,996;-132,65;90,2;7246;"OFF";"OFF";-1041,465;-132,648;-464,476;13;0;-18957,788;30,788;60,04;29533;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:48;49,379;0;-9,616;-132,661;90,2;7288;"OFF";"OFF";-1041,465;-132,659;-464,476;13;0;-18957,794;30,788;60,04;29537;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:54;49,403;0;-8,659;-132,677;90,2;7368;"OFF";"OFF";-1041,465;-132,674;-464,476;13;0;-18957,806;30,788;60,04;29543;4;0;0;0;0;0,001;0,004
2018-04-17 02:20:58;49,382;0;-9,875;-132,687;90,2;7430;"OFF";"OFF";-1041,465;-132,685;-464,476;13;0;-18957,814;30,788;60,04;29547;4;0;0;0;0;0,001;0,004
2018-04-17 02:21:03;49,374;0;-10,154;-132,703;90,2;7501;"OFF";"OFF";-1041,465;-132,701;-464,476;13;0;-18957,826;30,788;60,04;29553;4;0;0;0;0;0,001;0,004
2018-04-17 02:21:08;49,384;0;-9,835;-132,714;90,2;7523;"OFF";"OFF";-1041,465;-132,711;-464,476;13;0;-18957,834;30,788;60,04;29557;4;0;0;0;0;0,001;0,004
2018-04-17 02:21:14;49,392;0;-9,595;-132,73;90,2;7564;"OFF";"OFF";-1041,465;-132,728;-464,476;13;0;-18957,846;30,788;60,04;29563;4;0;0;0;0;0,001;0,004
2018-04-17 02:21:17;49,395;0;-9,18;-132,741;90,2;7598;"OFF";"OFF";-1041,465;-132,738;-464,476;13;0;-18957,854;30,788;60,04;29567;4;0;0;0;0;0,001;0,004
2018-04-17 02:21:23;49,411;0;-8,767;-132,757;90,2;7653;"OFF";"OFF";-1041,465;-132,754;-464,476;13;0;-18957,866;30,788;60,04;29573;4;0;0;0;0;0,001;0,004
2018-04-17 02:21:27;49,385;0;-9,878;-132,768;90,2;7662;"OFF";"OFF";-1041,465;-132,765;-464,476;13;0;-18957,876;30,788;60,04;29577;4;0;0;0;0;0,001;0,004
2018-04-17 02:21:34;49,387;0;-9,673;-132,784;90,2;7674;"OFF";"OFF";-1041,465;-132,782;-464,476;13;0;-18957,886;30,788;60,04;29583;4;0;0;0;0;0,001;0,004
2018-04-17 02:21:37;49,369;0;-10,692;-132,796;90,2;7673;"OFF";"OFF";-1041,465;-132,793;-464,476;13;0;-18957,896;30,788;60,04;29587;4;0;0;0;0;0,001;0,004
