TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-17 02:21:44;49,375;0;-10,418;-132,812;90,2;7681;"OFF";"OFF";-1041,465;-132,809;-464,476;13;0;-18957,91;30,788;60,04;29593;4;0;0;0;0;0,001;0,004
2018-04-17 02:21:47;49,378;0;-10,081;-132,823;90,2;7688;"OFF";"OFF";-1041,465;-132,82;-464,476;13;0;-18957,918;30,788;60,04;29597;4;0;0;0;0;0,001;0,004
2018-04-17 02:21:54;49,393;0;-9,372;-132,84;90,2;7708;"OFF";"OFF";-1041,465;-132,837;-464,476;13;0;-18957,93;30,788;60,04;29603;4;0;0;0;0;0,001;0,004
2018-04-17 02:21:57;49,4;0;-9,027;-132,85;90,2;7747;"OFF";"OFF";-1041,465;-132,848;-464,476;13;0;-18957,938;30,788;60,04;29607;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:04;49,404;0;-8,917;-132,866;90,2;7788;"OFF";"OFF";-1041,465;-132,863;-464,476;13;0;-18957,95;30,788;60,04;29613;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:08;49,382;0;-10,082;-132,876;90,2;7815;"OFF";"OFF";-1041,465;-132,874;-464,476;13;0;-18957,958;30,788;60,04;29617;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:13;49,392;0;-9,674;-132,892;90,2;7850;"OFF";"OFF";-1041,465;-132,89;-464,476;13;0;-18957,968;30,788;60,04;29623;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:17;49,399;0;-9,372;-132,903;90,2;7867;"OFF";"OFF";-1041,465;-132,9;-464,476;13;0;-18957,976;30,788;60,04;29627;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:24;49,385;0;-10,046;-132,919;90,2;7883;"OFF";"OFF";-1041,465;-132,916;-464,476;13;0;-18957,988;30,788;60,04;29633;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:27;49,395;0;-9,655;-132,93;90,2;7870;"OFF";"OFF";-1041,465;-132,927;-464,476;13;0;-18957,998;30,788;60,04;29637;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:33;49,342;0;-11,895;-132,949;90,2;7754;"OFF";"OFF";-1041,465;-132,946;-464,476;13;0;-18958,018;30,788;60,04;29643;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:37;49,326;0;-12,421;-132,962;90,2;7673;"OFF";"OFF";-1041,465;-132,958;-464,476;13;0;-18958,034;30,788;60,04;29647;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:44;49,313;0;-12,239;-132,983;90,2;7484;"OFF";"OFF";-1041,465;-132,979;-464,476;13;0;-18958,056;30,788;60,04;29653;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:47;49,287;0;-13,072;-132,997;90,2;7359;"OFF";"OFF";-1041,465;-132,994;-464,476;13;0;-18958,072;30,788;60,04;29657;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:54;49,267;0;-13,343;-133,02;90,2;7149;"OFF";"OFF";-1041,465;-133,016;-464,476;13;0;-18958,096;30,788;60,04;29663;4;0;0;0;0;0,001;0,004
2018-04-17 02:22:57;49,285;0;-12,123;-133,034;90,2;7055;"OFF";"OFF";-1041,465;-133,03;-464,476;13;0;-18958,112;30,788;60,04;29667;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:04;49,277;0;-12,248;-133,055;90,2;6959;"OFF";"OFF";-1041,465;-133,051;-464,476;13;0;-18958,134;30,788;60,04;29673;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:07;49,27;0;-12,664;-133,069;90,2;6895;"OFF";"OFF";-1041,465;-133,065;-464,476;13;0;-18958,15;30,788;60,04;29677;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:14;49,28;0;-11,774;-133,089;90,2;6834;"OFF";"OFF";-1041,465;-133,086;-464,476;13;0;-18958,174;30,788;60,04;29683;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:17;49,27;0;-12,508;-133,103;90,2;6787;"OFF";"OFF";-1041,465;-133,099;-464,476;13;0;-18958,19;30,788;60,04;29687;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:24;49,274;0;-12,196;-133,123;90,2;6726;"OFF";"OFF";-1041,465;-133,12;-464,476;13;0;-18958,212;30,788;60,04;29693;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:27;49,263;0;-12,802;-133,137;90,2;6695;"OFF";"OFF";-1041,465;-133,133;-464,476;13;0;-18958,228;30,788;60,04;29697;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:34;49,246;0;-13,15;-133,158;90,2;6615;"OFF";"OFF";-1041,465;-133,155;-464,476;13;0;-18958,252;30,788;60,04;29703;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:38;49,259;0;-12,385;-133,172;90,2;6576;"OFF";"OFF";-1041,465;-133,169;-464,476;13;0;-18958,268;30,788;60,04;29707;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:44;49,295;0;-10,512;-133,192;90,2;6564;"OFF";"OFF";-1041,465;-133,189;-464,476;13;0;-18958,292;30,788;60,04;29713;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:47;49,277;0;-11,868;-133,206;90,2;6538;"OFF";"OFF";-1041,465;-133,202;-464,476;13;0;-18958,306;30,788;60,04;29717;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:53;49,256;0;-12,601;-133,227;90,2;6492;"OFF";"OFF";-1041,465;-133,223;-464,476;13;0;-18958,33;30,788;60,04;29723;4;0;0;0;0;0,001;0,004
2018-04-17 02:23:58;49,244;0;-13,229;-133,241;90,2;6458;"OFF";"OFF";-1041,465;-133,237;-464,476;13;0;-18958,346;30,788;60,04;29727;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:03;49,251;0;-12,401;-133,262;90,2;6415;"OFF";"OFF";-1041,465;-133,258;-464,476;13;0;-18958,37;30,788;60,04;29733;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:07;49,266;0;-11,764;-133,276;90,2;6400;"OFF";"OFF";-1041,465;-133,272;-464,476;13;0;-18958,384;30,788;60,04;29737;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:13;49,258;0;-12,554;-133,296;90,2;6374;"OFF";"OFF";-1041,465;-133,293;-464,476;13;0;-18958,408;30,788;60,04;29743;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:18;49,252;0;-12,531;-133,31;90,2;6351;"OFF";"OFF";-1041,465;-133,307;-464,476;13;0;-18958,424;30,788;60,04;29747;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:23;49,254;0;-12,413;-133,331;90,2;6318;"OFF";"OFF";-1041,465;-133,328;-464,476;13;0;-18958,448;30,788;60,04;29753;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:27;49,255;0;-12,384;-133,345;90,2;6322;"OFF";"OFF";-1041,465;-133,342;-464,476;13;0;-18958,462;30,788;60,04;29757;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:33;49,264;0;-12,163;-133,365;90,2;6320;"OFF";"OFF";-1041,465;-133,362;-464,476;13;0;-18958,486;30,788;60,04;29763;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:38;49,264;0;-11,828;-133,378;90,2;6322;"OFF";"OFF";-1041,465;-133,375;-464,476;13;0;-18958,502;30,788;60,04;29767;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:43;49,275;0;-11,484;-133,398;90,2;6328;"OFF";"OFF";-1041,465;-133,395;-464,476;13;0;-18958,526;30,788;60,04;29773;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:47;49,251;0;-12,955;-133,412;90,2;6317;"OFF";"OFF";-1041,465;-133,409;-464,476;13;0;-18958,542;30,788;60,04;29777;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:53;49,253;0;-12,538;-133,433;90,2;6303;"OFF";"OFF";-1041,465;-133,429;-464,476;13;0;-18958,564;30,788;60,04;29783;4;0;0;0;0;0,001;0,004
2018-04-17 02:24:58;49,257;0;-12,477;-133,446;90,2;6306;"OFF";"OFF";-1041,465;-133,443;-464,476;13;0;-18958,58;30,788;60,04;29787;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:04;49,263;0;-11,834;-133,467;90,2;6303;"OFF";"OFF";-1041,465;-133,463;-464,476;13;0;-18958,604;30,788;60,04;29793;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:07;49,243;0;-13,141;-133,48;90,2;6291;"OFF";"OFF";-1041,465;-133,477;-464,476;13;0;-18958,62;30,788;60,04;29797;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:13;49,248;0;-12,782;-133,502;90,2;6263;"OFF";"OFF";-1041,465;-133,498;-464,476;13;0;-18958,642;30,788;60,04;29803;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:18;49,246;0;-12,733;-133,516;90,2;6226;"OFF";"OFF";-1041,465;-133,513;-464,476;13;0;-18958,658;30,788;60,04;29807;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:24;49,266;0;-11,577;-133,537;90,2;6211;"OFF";"OFF";-1041,465;-133,534;-464,476;13;0;-18958,682;30,788;60,04;29813;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:27;49,281;0;-11,07;-133,549;90,2;6275;"OFF";"OFF";-1041,465;-133,546;-464,476;13;0;-18958,694;30,788;60,04;29817;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:33;49,312;0;-10,175;-133,567;90,2;6351;"OFF";"OFF";-1041,465;-133,564;-464,476;13;0;-18958,712;30,788;60,04;29823;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:38;49,334;0;-9,141;-133,578;90,2;6426;"OFF";"OFF";-1041,465;-133,575;-464,476;13;0;-18958,72;30,788;60,04;29827;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:44;49,35;0;-9,24;-133,594;90,2;6557;"OFF";"OFF";-1041,465;-133,591;-464,476;13;0;-18958,732;30,788;60,04;29833;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:48;49,334;0;-10,337;-133,604;90,2;6637;"OFF";"OFF";-1041,465;-133,602;-464,476;13;0;-18958,74;30,788;60,04;29837;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:53;49,362;0;-8,998;-133,621;90,2;6750;"OFF";"OFF";-1041,465;-133,618;-464,476;13;0;-18958,754;30,788;60,04;29843;4;0;0;0;0;0,001;0,004
2018-04-17 02:25:58;49,353;0;-10,144;-133,631;90,2;6839;"OFF";"OFF";-1041,465;-133,628;-464,476;13;0;-18958,762;30,788;60,04;29847;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:04;49,365;0;-9,379;-133,647;90,2;6927;"OFF";"OFF";-1041,465;-133,644;-464,476;13;0;-18958,774;30,788;60,04;29853;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:08;49,352;0;-10,083;-133,657;90,2;7002;"OFF";"OFF";-1041,465;-133,655;-464,476;13;0;-18958,782;30,788;60,04;29857;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:13;49,374;0;-9,464;-133,673;90,2;7113;"OFF";"OFF";-1041,465;-133,67;-464,476;13;0;-18958,792;30,788;60,04;29863;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:18;49,375;0;-9,341;-133,683;90,2;7195;"OFF";"OFF";-1041,465;-133,681;-464,476;13;0;-18958,8;30,788;60,04;29867;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:23;49,391;0;-9,139;-133,698;90,2;7309;"OFF";"OFF";-1041,465;-133,696;-464,476;13;0;-18958,812;30,788;60,04;29873;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:28;49,402;0;-8,515;-133,708;90,2;7407;"OFF";"OFF";-1041,465;-133,705;-464,476;13;0;-18958,82;30,788;60,04;29877;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:34;49,401;0;-9,134;-133,722;90,2;7525;"OFF";"OFF";-1041,465;-133,72;-464,476;13;0;-18958,832;30,788;60,04;29883;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:37;49,4;0;-9,366;-133,733;90,2;7562;"OFF";"OFF";-1041,465;-133,73;-464,476;13;0;-18958,84;30,788;60,04;29887;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:43;49,405;0;-8,818;-133,747;90,2;7677;"OFF";"OFF";-1041,465;-133,745;-464,476;13;0;-18958,852;30,788;60,04;29893;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:48;49,393;0;-9,572;-133,758;90,2;7721;"OFF";"OFF";-1041,465;-133,755;-464,476;13;0;-18958,86;30,788;60,04;29897;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:54;49,404;0;-8,988;-133,773;90,2;7800;"OFF";"OFF";-1041,465;-133,77;-464,476;13;0;-18958,872;30,788;60,04;29903;4;0;0;0;0;0,001;0,004
2018-04-17 02:26:58;49,403;0;-9,345;-133,782;90,2;7872;"OFF";"OFF";-1041,465;-133,78;-464,476;13;0;-18958,878;30,788;60,04;29907;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:03;49,41;0;-9,141;-133,797;90,2;7965;"OFF";"OFF";-1041,465;-133,794;-464,476;13;0;-18958,89;30,788;60,04;29913;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:08;49,395;0;-10,123;-133,807;90,2;7981;"OFF";"OFF";-1041,465;-133,805;-464,476;13;0;-18958,898;30,788;60,04;29917;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:14;49,405;0;-9,297;-133,822;90,2;8036;"OFF";"OFF";-1041,465;-133,82;-464,476;13;0;-18958,91;30,788;60,04;29923;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:18;49,398;0;-9,468;-133,833;90,2;8049;"OFF";"OFF";-1041,465;-133,83;-464,476;13;0;-18958,918;30,788;60,04;29927;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:23;49,404;0;-9,456;-133,849;90,2;8034;"OFF";"OFF";-1041,465;-133,846;-464,476;13;0;-18958,93;30,788;60,04;29933;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:28;49,393;0;-9,555;-133,86;90,2;8062;"OFF";"OFF";-1041,465;-133,857;-464,476;13;0;-18958,938;30,788;60,04;29937;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:34;49,4;0;-9,47;-133,876;90,2;8034;"OFF";"OFF";-1041,465;-133,873;-464,476;13;0;-18958,95;30,788;60,04;29943;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:38;49,393;0;-9,244;-133,886;90,2;8062;"OFF";"OFF";-1041,465;-133,884;-464,476;13;0;-18958,958;30,788;60,04;29947;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:44;49,38;0;-10,083;-133,903;90,2;8029;"OFF";"OFF";-1041,465;-133,9;-464,476;13;0;-18958,968;30,788;60,04;29953;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:47;49,369;0;-10,435;-133,914;90,2;8006;"OFF";"OFF";-1041,465;-133,911;-464,476;13;0;-18958,976;30,788;60,04;29957;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:54;49,382;0;-9,882;-133,931;90,2;7982;"OFF";"OFF";-1041,465;-133,928;-464,476;13;0;-18958,988;30,788;60,04;29963;4;0;0;0;0;0,001;0,004
2018-04-17 02:27:57;49,37;0;-10,311;-133,942;90,2;7947;"OFF";"OFF";-1041,465;-133,939;-464,476;13;0;-18958,998;30,788;60,04;29967;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:04;49,37;0;-10,144;-133,959;90,2;7920;"OFF";"OFF";-1041,465;-133,956;-464,476;13;0;-18959,012;30,788;60,04;29973;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:07;49,354;0;-10,966;-133,971;90,2;7898;"OFF";"OFF";-1041,465;-133,968;-464,476;13;0;-18959,022;30,788;60,04;29977;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:14;49,371;0;-9,98;-133,988;90,2;7863;"OFF";"OFF";-1041,465;-133,985;-464,476;13;0;-18959,036;30,788;60,04;29983;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:17;49,363;0;-9,986;-133,999;90,2;7860;"OFF";"OFF";-1041,465;-133,996;-464,476;13;0;-18959,044;30,788;60,04;29987;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:24;49,364;0;-10,068;-134,016;90,2;7825;"OFF";"OFF";-1041,465;-134,013;-464,476;13;0;-18959,06;30,788;60,04;29993;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:28;49,371;0;-9,596;-134,027;90,2;7822;"OFF";"OFF";-1041,465;-134,024;-464,476;13;0;-18959,068;30,788;60,04;29997;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:33;49,355;0;-10,442;-134,044;90,1;7802;"OFF";"OFF";-1041,465;-134,041;-464,476;13;0;-18959,084;30,788;60,04;30003;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:37;49,364;0;-9,966;-134,054;90,1;7825;"OFF";"OFF";-1041,465;-134,052;-464,476;13;0;-18959,094;30,788;60,04;30007;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:44;49,373;0;-9,821;-134,07;90,1;7866;"OFF";"OFF";-1041,465;-134,068;-464,476;13;0;-18959,106;30,788;60,04;30013;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:47;49,394;0;-8,71;-134,08;90,1;7899;"OFF";"OFF";-1041,465;-134,078;-464,476;13;0;-18959,114;30,788;60,04;30017;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:53;49,348;0;-11,05;-134,097;90,1;7871;"OFF";"OFF";-1041,465;-134,094;-464,476;13;0;-18959,128;30,788;60,04;30023;4;0;0;0;0;0,001;0,004
2018-04-17 02:28:57;49,349;0;-10,96;-134,11;90,1;7797;"OFF";"OFF";-1041,465;-134,107;-464,476;13;0;-18959,142;30,788;60,04;30027;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:04;49,344;0;-10,463;-134,128;90,1;7706;"OFF";"OFF";-1041,465;-134,125;-464,476;13;0;-18959,166;30,788;60,04;30033;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:07;49,33;0;-11,133;-134,141;90,1;7646;"OFF";"OFF";-1041,465;-134,138;-464,476;13;0;-18959,182;30,788;60,04;30037;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:14;49,323;0;-11,077;-134,16;90,1;7546;"OFF";"OFF";-1041,465;-134,157;-464,476;13;0;-18959,206;30,788;60,04;30043;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:18;49,302;0;-12,161;-134,173;90,1;7453;"OFF";"OFF";-1041,465;-134,17;-464,476;13;0;-18959,22;30,788;60,04;30047;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:24;49,298;0;-12,029;-134,192;90,1;7370;"OFF";"OFF";-1041,465;-134,189;-464,476;13;0;-18959,244;30,788;60,04;30053;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:27;49,299;0;-11,747;-134,206;90,1;7305;"OFF";"OFF";-1041,465;-134,202;-464,476;13;0;-18959,26;30,788;60,04;30057;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:34;49,29;0;-12,027;-134,225;90,1;7221;"OFF";"OFF";-1041,465;-134,222;-464,476;13;0;-18959,284;30,788;60,04;30063;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:37;49,275;0;-12,477;-134,239;90,1;7141;"OFF";"OFF";-1041,465;-134,236;-464,476;13;0;-18959,298;30,788;60,04;30067;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:44;49,285;0;-11,726;-134,259;90,1;7051;"OFF";"OFF";-1041,465;-134,256;-464,476;13;0;-18959,322;30,788;60,04;30073;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:47;49,269;0;-12,369;-134,272;90,1;7019;"OFF";"OFF";-1041,465;-134,269;-464,476;13;0;-18959,338;30,788;60,04;30077;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:54;49,273;0;-12,071;-134,293;90,1;6907;"OFF";"OFF";-1041,465;-134,29;-464,476;13;0;-18959,362;30,788;60,04;30083;4;0;0;0;0;0,001;0,004
2018-04-17 02:29:58;49,287;0;-11,038;-134,307;90,1;6869;"OFF";"OFF";-1041,465;-134,304;-464,476;13;0;-18959,376;30,788;60,04;30087;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:04;49,278;0;-11,883;-134,326;90,1;6850;"OFF";"OFF";-1041,465;-134,323;-464,476;13;0;-18959,4;30,788;60,04;30093;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:07;49,27;0;-12,218;-134,339;90,1;6832;"OFF";"OFF";-1041,465;-134,336;-464,476;13;0;-18959,416;30,788;60,04;30097;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:14;49,261;0;-12,744;-134,36;90,1;6762;"OFF";"OFF";-1041,465;-134,356;-464,476;13;0;-18959,44;30,788;60,04;30103;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:18;49,249;0;-12,901;-134,374;90,1;6712;"OFF";"OFF";-1041,465;-134,37;-464,476;13;0;-18959,456;30,788;60,04;30107;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:23;49,25;0;-12,668;-134,394;90,1;6646;"OFF";"OFF";-1041,465;-134,391;-464,476;13;0;-18959,478;30,788;60,04;30113;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:27;49,259;0;-11,911;-134,409;90,1;6594;"OFF";"OFF";-1041,465;-134,405;-464,476;13;0;-18959,494;30,788;60,04;30117;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:33;49,26;0;-11,738;-134,429;90,1;6555;"OFF";"OFF";-1041,465;-134,426;-464,476;13;0;-18959,518;30,788;60,04;30123;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:38;49,26;0;-12,032;-134,442;90,1;6550;"OFF";"OFF";-1041,465;-134,439;-464,476;13;0;-18959,534;30,788;60,04;30127;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:44;49,27;0;-11,548;-134,462;90,1;6547;"OFF";"OFF";-1041,465;-134,459;-464,476;13;0;-18959,556;30,788;60,04;30133;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:48;49,286;0;-10,716;-134,475;90,1;6551;"OFF";"OFF";-1041,465;-134,472;-464,476;13;0;-18959,572;30,788;60,04;30137;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:53;49,262;0;-12,18;-134,495;90,1;6527;"OFF";"OFF";-1041,465;-134,492;-464,476;13;0;-18959,596;30,788;60,04;30143;4;0;0;0;0;0,001;0,004
2018-04-17 02:30:58;49,254;0;-12,23;-134,509;90,1;6507;"OFF";"OFF";-1041,465;-134,506;-464,476;13;0;-18959,612;30,788;60,04;30147;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:03;49,273;0;-11,534;-134,529;90,1;6500;"OFF";"OFF";-1041,465;-134,525;-464,476;13;0;-18959,634;30,788;60,04;30153;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:08;49,241;0;-13,234;-134,542;90,1;6487;"OFF";"OFF";-1041,465;-134,539;-464,476;13;0;-18959,65;30,788;60,04;30157;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:13;49,251;0;-12,946;-134,562;90,1;6486;"OFF";"OFF";-1041,465;-134,558;-464,476;13;0;-18959,672;30,788;60,04;30163;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:17;49,274;0;-11,212;-134,575;90,1;6477;"OFF";"OFF";-1041,465;-134,572;-464,476;13;0;-18959,688;30,788;60,04;30167;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:23;49,27;0;-11,542;-134,595;90,1;6472;"OFF";"OFF";-1041,465;-134,592;-464,476;13;0;-18959,71;30,788;60,04;30173;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:28;49,271;0;-11,712;-134,608;90,1;6466;"OFF";"OFF";-1041,465;-134,605;-464,476;13;0;-18959,726;30,788;60,04;30177;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:34;49,259;0;-12,163;-134,628;90,1;6460;"OFF";"OFF";-1041,465;-134,625;-464,476;13;0;-18959,75;30,788;60,04;30183;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:37;49,272;0;-11,306;-134,642;90,1;6440;"OFF";"OFF";-1041,465;-134,639;-464,476;13;0;-18959,766;30,788;60,04;30187;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:43;49,254;0;-12,414;-134,662;90,1;6448;"OFF";"OFF";-1041,465;-134,658;-464,476;13;0;-18959,79;30,788;60,04;30193;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:48;49,262;0;-12,027;-134,675;90,1;6436;"OFF";"OFF";-1041,465;-134,672;-464,476;13;0;-18959,804;30,788;60,04;30197;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:54;49,265;0;-11,916;-134,695;90,1;6449;"OFF";"OFF";-1041,465;-134,691;-464,476;13;0;-18959,828;30,788;60,04;30203;4;0;0;0;0;0,001;0,004
2018-04-17 02:31:58;49,262;0;-11,93;-134,708;90,1;6433;"OFF";"OFF";-1041,465;-134,705;-464,476;13;0;-18959,844;30,788;60,04;30207;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:03;49,246;0;-12,477;-134,729;90,1;6398;"OFF";"OFF";-1041,465;-134,726;-464,476;13;0;-18959,868;30,788;60,04;30213;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:08;49,25;0;-12,091;-134,742;90,1;6403;"OFF";"OFF";-1041,465;-134,739;-464,476;13;0;-18959,882;30,788;60,04;30217;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:14;49,262;0;-11,728;-134,762;90,1;6410;"OFF";"OFF";-1041,465;-134,759;-464,476;13;0;-18959,906;30,788;60,04;30223;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:18;49,261;0;-11,563;-134,775;90,1;6412;"OFF";"OFF";-1041,465;-134,772;-464,476;13;0;-18959,922;30,788;60,04;30227;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:23;49,259;0;-12,044;-134,796;90,1;6386;"OFF";"OFF";-1041,465;-134,792;-464,476;13;0;-18959,946;30,788;60,04;30233;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:28;49,254;0;-12,239;-134,81;90,1;6356;"OFF";"OFF";-1041,465;-134,806;-464,476;13;0;-18959,96;30,788;60,04;30237;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:34;49,242;0;-12,647;-134,831;90,1;6336;"OFF";"OFF";-1041,465;-134,827;-464,476;13;0;-18959,984;30,788;60,04;30243;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:38;49,258;0;-11,704;-134,844;90,1;6340;"OFF";"OFF";-1041,465;-134,841;-464,476;13;0;-18960;30,788;60,04;30247;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:43;49,241;0;-12,74;-134,864;90,1;6339;"OFF";"OFF";-1041,465;-134,861;-464,476;13;0;-18960,024;30,788;60,04;30253;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:48;49,252;0;-12,088;-134,878;90,1;6333;"OFF";"OFF";-1041,465;-134,874;-464,476;13;0;-18960,04;30,788;60,04;30257;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:53;49,261;0;-11,991;-134,898;90,1;6325;"OFF";"OFF";-1041,465;-134,895;-464,476;13;0;-18960,062;30,788;60,04;30263;4;0;0;0;0;0,001;0,004
2018-04-17 02:32:58;49,251;0;-12,462;-134,911;90,1;6327;"OFF";"OFF";-1041,465;-134,908;-464,476;13;0;-18960,078;30,788;60,04;30267;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:04;49,262;0;-11,584;-134,931;90,1;6338;"OFF";"OFF";-1041,465;-134,928;-464,476;13;0;-18960,102;30,788;60,04;30273;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:08;49,259;0;-11,704;-134,945;90,1;6318;"OFF";"OFF";-1041,465;-134,942;-464,476;13;0;-18960,118;30,788;60,04;30277;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:13;49,238;0;-12,697;-134,967;90,1;6283;"OFF";"OFF";-1041,465;-134,963;-464,476;13;0;-18960,14;30,788;60,04;30283;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:18;49,261;0;-11,169;-134,98;90,1;6290;"OFF";"OFF";-1041,465;-134,977;-464,476;13;0;-18960,156;30,788;60,04;30287;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:24;49,267;0;-11,496;-134,999;90,1;6324;"OFF";"OFF";-1041,465;-134,996;-464,476;13;0;-18960,18;30,788;60,04;30293;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:28;49,272;0;-11,305;-135,012;90,1;6331;"OFF";"OFF";-1041,465;-135,009;-464,476;13;0;-18960,196;30,788;60,04;30297;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:34;49,254;0;-12,261;-135,032;90,1;6338;"OFF";"OFF";-1041,465;-135,029;-464,476;13;0;-18960,218;30,788;60,04;30303;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:38;49,268;0;-11,411;-135,045;90,1;6346;"OFF";"OFF";-1041,465;-135,042;-464,476;13;0;-18960,234;30,788;60,04;30307;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:44;49,269;0;-11,695;-135,065;90,1;6351;"OFF";"OFF";-1041,465;-135,062;-464,476;13;0;-18960,258;30,788;60,04;30313;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:48;49,271;0;-11,418;-135,078;90,1;6353;"OFF";"OFF";-1041,465;-135,075;-464,476;13;0;-18960,274;30,788;60,04;30317;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:53;49,258;0;-11,892;-135,098;90,1;6362;"OFF";"OFF";-1041,465;-135,095;-464,476;13;0;-18960,296;30,788;60,04;30323;4;0;0;0;0;0,001;0,004
2018-04-17 02:33:58;49,261;0;-11,747;-135,112;90,1;6357;"OFF";"OFF";-1041,465;-135,108;-464,476;13;0;-18960,312;30,788;60,04;30327;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:04;49,252;0;-11,96;-135,132;90,1;6361;"OFF";"OFF";-1041,465;-135,128;-464,476;13;0;-18960,336;30,788;60,04;30333;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:08;49,245;0;-12,566;-135,145;90,1;6358;"OFF";"OFF";-1041,465;-135,142;-464,476;13;0;-18960,352;30,788;60,04;30337;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:14;49,251;0;-12,301;-135,165;90,1;6348;"OFF";"OFF";-1041,465;-135,162;-464,476;13;0;-18960,376;30,788;60,04;30343;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:17;49,246;0;-12,567;-135,178;90,1;6370;"OFF";"OFF";-1041,465;-135,175;-464,476;13;0;-18960,39;30,788;60,04;30347;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:24;49,252;0;-12,25;-135,198;90,1;6362;"OFF";"OFF";-1041,465;-135,195;-464,476;13;0;-18960,414;30,788;60,04;30353;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:27;49,249;0;-12,08;-135,212;90,1;6368;"OFF";"OFF";-1041,465;-135,208;-464,476;13;0;-18960,43;30,788;60,04;30357;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:34;49,261;0;-11,614;-135,231;90,1;6374;"OFF";"OFF";-1041,465;-135,228;-464,476;13;0;-18960,454;30,788;60,04;30363;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:38;49,272;0;-11,008;-135,244;90,1;6389;"OFF";"OFF";-1041,465;-135,241;-464,476;13;0;-18960,468;30,788;60,04;30367;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:44;49,258;0;-12,028;-135,265;90,1;6375;"OFF";"OFF";-1041,465;-135,261;-464,476;13;0;-18960,492;30,788;60,04;30373;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:47;49,268;0;-11,406;-135,277;90,1;6393;"OFF";"OFF";-1041,465;-135,274;-464,476;13;0;-18960,508;30,788;60,04;30377;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:54;49,238;0;-12,665;-135,298;90,1;6367;"OFF";"OFF";-1041,465;-135,295;-464,476;13;0;-18960,532;30,788;60,04;30383;4;0;0;0;0;0,001;0,004
2018-04-17 02:34:58;49,259;0;-11,654;-135,312;90,1;6364;"OFF";"OFF";-1041,465;-135,308;-464,476;13;0;-18960,546;30,788;60,04;30387;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:04;49,264;0;-11,585;-135,331;90,1;6390;"OFF";"OFF";-1041,465;-135,327;-464,476;13;0;-18960,57;30,788;60,04;30393;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:07;49,27;0;-11,482;-135,344;90,1;6392;"OFF";"OFF";-1041,465;-135,341;-464,476;13;0;-18960,586;30,788;60,04;30397;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:14;49,256;0;-11,686;-135,364;90,1;6388;"OFF";"OFF";-1041,465;-135,361;-464,476;13;0;-18960,61;30,788;60,04;30403;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:18;49,249;0;-11,966;-135,378;90,1;6374;"OFF";"OFF";-1041,465;-135,375;-464,476;13;0;-18960,624;30,788;60,04;30407;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:23;49,242;0;-12,494;-135,398;90,1;6374;"OFF";"OFF";-1041,465;-135,394;-464,476;13;0;-18960,648;30,788;60,04;30413;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:27;49,262;0;-11,426;-135,411;90,1;6387;"OFF";"OFF";-1041,465;-135,407;-464,476;13;0;-18960,664;30,788;60,04;30417;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:34;49,265;0;-11,533;-135,43;90,1;6408;"OFF";"OFF";-1041,465;-135,427;-464,476;13;0;-18960,688;30,788;60,04;30423;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:38;49,254;0;-11,961;-135,444;90,1;6400;"OFF";"OFF";-1041,465;-135,44;-464,476;13;0;-18960,704;30,788;60,04;30427;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:44;49,253;0;-12,041;-135,464;90;6395;"OFF";"OFF";-1041,465;-135,46;-464,476;13;0;-18960,726;30,788;60,04;30433;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:47;49,257;0;-11,908;-135,477;90;6395;"OFF";"OFF";-1041,465;-135,473;-464,476;13;0;-18960,742;30,788;60,04;30437;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:54;49,255;0;-11,763;-135,497;90;6393;"OFF";"OFF";-1041,465;-135,493;-464,476;13;0;-18960,766;30,788;60,04;30443;4;0;0;0;0;0,001;0,004
2018-04-17 02:35:57;49,251;0;-12,331;-135,51;90;6387;"OFF";"OFF";-1041,465;-135,507;-464,476;13;0;-18960,782;30,788;60,04;30447;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:04;49,255;0;-11,797;-135,53;90;6397;"OFF";"OFF";-1041,465;-135,527;-464,476;13;0;-18960,804;30,788;60,04;30453;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:08;49,264;0;-11,425;-135,543;90;6411;"OFF";"OFF";-1041,465;-135,54;-464,476;13;0;-18960,82;30,788;60,04;30457;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:14;49,272;0;-11,283;-135,562;90;6447;"OFF";"OFF";-1041,465;-135,558;-464,476;13;0;-18960,842;30,788;60,04;30463;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:17;49,282;0;-10,716;-135,574;90;6471;"OFF";"OFF";-1041,465;-135,571;-464,476;13;0;-18960,858;30,788;60,04;30467;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:24;49,284;0;-11,009;-135,592;90;6517;"OFF";"OFF";-1041,465;-135,589;-464,476;13;0;-18960,878;30,788;60,04;30473;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:28;49,311;0;-9,776;-135,604;90;6575;"OFF";"OFF";-1041,465;-135,601;-464,476;13;0;-18960,888;30,788;60,04;30477;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:34;49,32;0;-9,565;-135,62;90;6668;"OFF";"OFF";-1041,465;-135,618;-464,476;13;0;-18960,904;30,788;60,04;30483;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:37;49,302;0;-11,048;-135,632;90;6698;"OFF";"OFF";-1041,465;-135,629;-464,476;13;0;-18960,916;30,788;60,04;30487;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:44;49,324;0;-9,532;-135,65;90;6766;"OFF";"OFF";-1041,465;-135,647;-464,476;13;0;-18960,934;30,788;60,04;30493;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:48;49,337;0;-9,262;-135,66;90;6832;"OFF";"OFF";-1041,465;-135,658;-464,476;13;0;-18960,942;30,788;60,04;30497;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:53;49,329;0;-10,123;-135,677;90;6909;"OFF";"OFF";-1041,465;-135,674;-464,476;13;0;-18960,954;30,788;60,04;30503;4;0;0;0;0;0,001;0,004
2018-04-17 02:36:57;49,322;0;-10,083;-135,688;90;6959;"OFF";"OFF";-1041,465;-135,686;-464,476;13;0;-18960,962;30,788;60,04;30507;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:03;49,319;0;-10,864;-135,705;90;7027;"OFF";"OFF";-1041,465;-135,702;-464,476;13;0;-18960,974;30,788;60,04;30513;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:08;49,33;0;-10,381;-135,716;90;7066;"OFF";"OFF";-1041,465;-135,713;-464,476;13;0;-18960,984;30,788;60,04;30517;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:14;49,336;0;-10,176;-135,733;90;7125;"OFF";"OFF";-1041,465;-135,73;-464,476;13;0;-18960,996;30,788;60,04;30523;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:18;49,351;0;-9,339;-135,743;90;7192;"OFF";"OFF";-1041,465;-135,741;-464,476;13;0;-18961,004;30,788;60,04;30527;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:23;49,351;0;-9,827;-135,758;90;7291;"OFF";"OFF";-1041,465;-135,756;-464,476;13;0;-18961,016;30,788;60,04;30533;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:28;49,36;0;-9,431;-135,769;90;7333;"OFF";"OFF";-1041,465;-135,766;-464,476;13;0;-18961,024;30,788;60,04;30537;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:34;49,329;0;-10,55;-135,786;90;7347;"OFF";"OFF";-1041,465;-135,784;-464,476;13;0;-18961,042;30,788;60,04;30543;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:38;49,331;0;-10,746;-135,798;90;7365;"OFF";"OFF";-1041,465;-135,795;-464,476;13;0;-18961,05;30,788;60,04;30547;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:43;49,349;0;-9,6;-135,815;90;7388;"OFF";"OFF";-1041,465;-135,812;-464,476;13;0;-18961,066;30,788;60,04;30553;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:48;49,14;0;-20,885;-135,829;90;7280;"OFF";"OFF";-1041,465;-135,824;-464,476;13;0;-18961,078;30,788;60,04;30557;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:53;49,249;0;-10,688;-135,861;90;6717;"OFF";"OFF";-1041,465;-135,858;-464,476;13;0;-18961,114;30,788;60,04;30563;4;0;0;0;0;0,001;0,004
2018-04-17 02:37:58;49,154;0;-17,047;-135,875;90;6646;"OFF";"OFF";-1041,465;-135,871;-464,476;13;0;-18961,128;30,788;60,04;30567;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:03;49,169;0;-14,591;-135,902;90;6400;"OFF";"OFF";-1041,465;-135,898;-464,476;13;0;-18961,152;30,788;60,04;30573;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:08;49,138;0;-15,841;-135,919;90;6270;"OFF";"OFF";-1041,465;-135,914;-464,476;13;0;-18961,168;30,788;60,04;30577;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:13;49,132;0;-15,493;-135,944;90;6126;"OFF";"OFF";-1041,465;-135,94;-464,476;13;0;-18961,192;30,788;60,04;30583;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:18;49,12;0;-15,818;-135,962;90;6012;"OFF";"OFF";-1041,465;-135,957;-464,476;13;0;-18961,208;30,788;60,04;30587;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:23;49,126;0;-14,995;-135,987;90;5883;"OFF";"OFF";-1041,465;-135,983;-464,476;13;0;-18961,23;30,788;60,04;30593;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:27;49,128;0;-14,815;-136,004;90;5805;"OFF";"OFF";-1041,465;-136;-464,476;13;0;-18961,246;30,788;60,04;30597;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:33;49,112;0;-15,649;-136,03;90;5713;"OFF";"OFF";-1041,465;-136,025;-464,476;13;0;-18961,27;30,788;60,04;30603;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:38;49,115;0;-15,28;-136,047;90;5655;"OFF";"OFF";-1041,465;-136,042;-464,476;13;0;-18961,286;30,788;60,04;30607;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:44;49,087;0;-16,468;-136,072;90;5571;"OFF";"OFF";-1041,465;-136,068;-464,476;13;0;-18961,308;30,788;60,04;30613;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:47;49,083;0;-16,652;-136,09;90;5498;"OFF";"OFF";-1041,465;-136,086;-464,476;13;0;-18961,324;30,788;60,04;30617;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:53;49,063;0;-16,996;-136,118;90;5374;"OFF";"OFF";-1041,465;-136,114;-464,476;13;0;-18961,348;30,788;60,04;30623;4;0;0;0;0;0,001;0,004
2018-04-17 02:38:58;49,066;0;-16,698;-136,137;90;5305;"OFF";"OFF";-1041,465;-136,132;-464,476;13;0;-18961,364;30,788;60,04;30627;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:04;49,058;0;-16,601;-136,164;90;5226;"OFF";"OFF";-1041,465;-136,16;-464,476;13;0;-18961,386;30,788;60,04;30633;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:08;49,064;0;-16,358;-136,183;90;5174;"OFF";"OFF";-1041,465;-136,178;-464,476;13;0;-18961,402;30,788;60,04;30637;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:13;49,055;0;-16,888;-136,21;90;5115;"OFF";"OFF";-1041,465;-136,205;-464,476;13;0;-18961,426;30,788;60,04;30643;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:18;49,082;0;-15,313;-136,227;90;5090;"OFF";"OFF";-1041,465;-136,223;-464,476;13;0;-18961,442;30,788;60,04;30647;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:24;49,067;0;-16,285;-136,253;90;5055;"OFF";"OFF";-1041,465;-136,249;-464,476;13;0;-18961,464;30,788;60,04;30653;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:28;49,078;0;-15,724;-136,271;90;5039;"OFF";"OFF";-1041,465;-136,266;-464,476;13;0;-18961,48;30,788;60,04;30657;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:34;49,089;0;-15,048;-136,297;90;5013;"OFF";"OFF";-1041,465;-136,293;-464,476;13;0;-18961,504;30,788;60,04;30663;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:38;49,072;0;-15,992;-136,314;90;5001;"OFF";"OFF";-1041,465;-136,31;-464,476;13;0;-18961,52;30,788;60,04;30667;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:44;49,097;0;-14,815;-136,34;90;4988;"OFF";"OFF";-1041,465;-136,336;-464,476;13;0;-18961,542;30,788;60,04;30673;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:48;49,084;0;-15,681;-136,357;90;4987;"OFF";"OFF";-1041,465;-136,353;-464,476;13;0;-18961,558;30,788;60,04;30677;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:54;49,084;0;-15,609;-136,382;90;4977;"OFF";"OFF";-1041,465;-136,378;-464,476;13;0;-18961,582;30,788;60,04;30683;4;0;0;0;0;0,001;0,004
2018-04-17 02:39:58;49,084;0;-15,649;-136,4;90;4959;"OFF";"OFF";-1041,465;-136,396;-464,476;13;0;-18961,598;30,788;60,04;30687;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:04;49,087;0;-15,464;-136,426;90;4946;"OFF";"OFF";-1041,465;-136,422;-464,476;13;0;-18961,622;30,788;60,04;30693;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:08;49,082;0;-15,81;-136,443;90;4937;"OFF";"OFF";-1041,465;-136,439;-464,476;13;0;-18961,636;30,788;60,04;30697;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:14;49,083;0;-15,762;-136,47;90;4918;"OFF";"OFF";-1041,465;-136,465;-464,476;13;0;-18961,66;30,788;60,04;30703;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:18;49,087;0;-15,358;-136,487;90;4909;"OFF";"OFF";-1041,465;-136,483;-464,476;13;0;-18961,676;30,788;60,04;30707;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:23;49,084;0;-15,446;-136,513;90;4903;"OFF";"OFF";-1041,465;-136,509;-464,476;13;0;-18961,7;30,788;60,04;30713;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:28;49,085;0;-15,413;-136,53;90;4901;"OFF";"OFF";-1041,465;-136,526;-464,476;13;0;-18961,714;30,788;60,04;30717;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:34;49,141;0;-13,036;-136,553;90;4958;"OFF";"OFF";-1041,465;-136,549;-464,476;13;0;-18961,738;30,788;60,04;30723;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:38;49,126;0;-14,253;-136,568;90;4986;"OFF";"OFF";-1041,465;-136,564;-464,476;13;0;-18961,754;30,788;60,04;30727;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:43;49,176;0;-12,148;-136,589;90;5070;"OFF";"OFF";-1041,465;-136,586;-464,476;13;0;-18961,778;30,788;60,04;30733;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:47;49,17;0;-12,862;-136,603;90;5115;"OFF";"OFF";-1041,465;-136,6;-464,476;13;0;-18961,792;30,788;60,04;30737;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:54;49,178;0;-12,393;-136,625;90;5174;"OFF";"OFF";-1041,465;-136,622;-464,476;13;0;-18961,816;30,788;60,04;30743;4;0;0;0;0;0,001;0,004
2018-04-17 02:40:57;49,177;0;-12,923;-136,639;90;5227;"OFF";"OFF";-1041,465;-136,635;-464,476;13;0;-18961,832;30,788;60,04;30747;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:04;49,2;0;-12,167;-136,659;90;5309;"OFF";"OFF";-1041,465;-136,656;-464,476;13;0;-18961,856;30,788;60,04;30753;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:07;49,195;0;-12,561;-136,673;90;5349;"OFF";"OFF";-1041,465;-136,67;-464,476;13;0;-18961,872;30,788;60,04;30757;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:14;49,208;0;-12,277;-136,693;90;5428;"OFF";"OFF";-1041,465;-136,69;-464,476;13;0;-18961,894;30,788;60,04;30763;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:17;49,212;0;-11,984;-136,707;90;5485;"OFF";"OFF";-1041,465;-136,703;-464,476;13;0;-18961,91;30,788;60,04;30767;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:24;49,216;0;-12,011;-136,727;90;5550;"OFF";"OFF";-1041,465;-136,724;-464,476;13;0;-18961,934;30,788;60,04;30773;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:28;49,23;0;-11,195;-136,74;90;5596;"OFF";"OFF";-1041,465;-136,737;-464,476;13;0;-18961,95;30,788;60,04;30777;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:34;49,225;0;-11,99;-136,76;90;5667;"OFF";"OFF";-1041,465;-136,757;-464,476;13;0;-18961,972;30,788;60,04;30783;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:37;49,218;0;-12,207;-136,773;90;5705;"OFF";"OFF";-1041,465;-136,77;-464,476;13;0;-18961,988;30,788;60,04;30787;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:44;49,241;0;-11,1;-136,793;90;5769;"OFF";"OFF";-1041,465;-136,79;-464,476;13;0;-18962,012;30,788;60,04;30793;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:48;49,233;0;-11,673;-136,806;90;5803;"OFF";"OFF";-1041,465;-136,803;-464,476;13;0;-18962,028;30,788;60,04;30797;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:54;49,227;0;-12,132;-136,826;90;5856;"OFF";"OFF";-1041,465;-136,823;-464,476;13;0;-18962,05;30,788;60,04;30803;4;0;0;0;0;0,001;0,004
2018-04-17 02:41:57;49,224;0;-12,34;-136,839;90;5891;"OFF";"OFF";-1041,465;-136,836;-464,476;13;0;-18962,066;30,788;60,04;30807;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:04;49,236;0;-11,834;-136,859;89,9;5932;"OFF";"OFF";-1041,465;-136,856;-464,476;13;0;-18962,09;30,788;60,04;30813;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:08;49,247;0;-11,349;-136,872;89,9;5968;"OFF";"OFF";-1041,465;-136,869;-464,476;13;0;-18962,106;30,788;60,04;30817;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:14;49,241;0;-11,748;-136,892;89,9;6023;"OFF";"OFF";-1041,465;-136,888;-464,476;13;0;-18962,128;30,788;60,04;30823;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:17;49,236;0;-12,146;-136,905;89,9;6049;"OFF";"OFF";-1041,465;-136,901;-464,476;13;0;-18962,144;30,788;60,04;30827;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:24;49,251;0;-11,417;-136,924;89,9;6098;"OFF";"OFF";-1041,465;-136,921;-464,476;13;0;-18962,168;30,788;60,04;30833;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:28;49,239;0;-12,034;-136,937;89,9;6132;"OFF";"OFF";-1041,465;-136,934;-464,476;13;0;-18962,184;30,788;60,04;30837;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:34;49,24;0;-11,708;-136,957;89,9;6135;"OFF";"OFF";-1041,465;-136,954;-464,476;13;0;-18962,208;30,788;60,04;30843;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:38;49,257;0;-11,002;-136,97;89,9;6188;"OFF";"OFF";-1041,465;-136,967;-464,476;13;0;-18962,22;30,788;60,04;30847;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:44;49,259;0;-10,683;-136,99;89,9;6197;"OFF";"OFF";-1041,465;-136,987;-464,476;13;0;-18962,244;30,788;60,04;30853;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:48;49,258;0;-11,009;-137,002;89,9;6235;"OFF";"OFF";-1041,465;-136,999;-464,476;13;0;-18962,26;30,788;60,04;30857;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:54;49,239;0;-12,381;-137,022;89,9;6263;"OFF";"OFF";-1041,465;-137,018;-464,476;13;0;-18962,284;30,788;60,04;30863;4;0;0;0;0;0,001;0,004
2018-04-17 02:42:58;49,246;0;-11,842;-137,035;89,9;6270;"OFF";"OFF";-1041,465;-137,032;-464,476;13;0;-18962,298;30,788;60,04;30867;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:04;49,244;0;-11,715;-137,055;89,9;6293;"OFF";"OFF";-1041,465;-137,051;-464,476;13;0;-18962,322;30,788;60,04;30873;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:07;49,242;0;-11,718;-137,068;89,9;6300;"OFF";"OFF";-1041,465;-137,065;-464,476;13;0;-18962,338;30,788;60,04;30877;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:14;49,257;0;-11,077;-137,087;89,9;6334;"OFF";"OFF";-1041,465;-137,084;-464,476;13;0;-18962,362;30,788;60,04;30883;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:18;49,241;0;-12,248;-137,1;89,9;6357;"OFF";"OFF";-1041,465;-137,096;-464,476;13;0;-18962,376;30,788;60,04;30887;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:23;49,251;0;-11,538;-137,119;89,9;6363;"OFF";"OFF";-1041,465;-137,116;-464,476;13;0;-18962,4;30,788;60,04;30893;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:27;49,225;0;-12,946;-137,133;89,9;6346;"OFF";"OFF";-1041,465;-137,13;-464,476;13;0;-18962,416;30,788;60,04;30897;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:33;49,243;0;-11,575;-137,154;89,9;6338;"OFF";"OFF";-1041,465;-137,15;-464,476;13;0;-18962,44;30,788;60,04;30903;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:38;49,216;0;-12,998;-137,167;89,9;6330;"OFF";"OFF";-1041,465;-137,164;-464,476;13;0;-18962,456;30,788;60,04;30907;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:44;49,217;0;-12,611;-137,188;89,9;6312;"OFF";"OFF";-1041,465;-137,185;-464,476;13;0;-18962,478;30,788;60,04;30913;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:47;49,234;0;-12,214;-137,201;89,9;6312;"OFF";"OFF";-1041,465;-137,198;-464,476;13;0;-18962,494;30,788;60,04;30917;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:53;49,219;0;-12,571;-137,222;89,9;6302;"OFF";"OFF";-1041,465;-137,218;-464,476;13;0;-18962,518;30,788;60,04;30923;4;0;0;0;0;0,001;0,004
2018-04-17 02:43:58;49,227;0;-12,268;-137,235;89,9;6309;"OFF";"OFF";-1041,465;-137,232;-464,476;13;0;-18962,534;30,788;60,04;30927;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:04;49,234;0;-11,941;-137,255;89,9;6314;"OFF";"OFF";-1041,465;-137,252;-464,476;13;0;-18962,556;30,788;60,04;30933;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:07;49,228;0;-12,335;-137,268;89,9;6331;"OFF";"OFF";-1041,465;-137,265;-464,476;13;0;-18962,572;30,788;60,04;30937;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:13;49,234;0;-11,993;-137,288;89,9;6321;"OFF";"OFF";-1041,465;-137,285;-464,476;13;0;-18962,596;30,788;60,04;30943;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:18;49,231;0;-11,819;-137,302;89,9;6310;"OFF";"OFF";-1041,465;-137,299;-464,476;13;0;-18962,612;30,788;60,04;30947;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:24;49,214;0;-12,796;-137,323;89,9;6297;"OFF";"OFF";-1041,465;-137,319;-464,476;13;0;-18962,634;30,788;60,04;30953;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:28;49,219;0;-12,278;-137,337;89,9;6274;"OFF";"OFF";-1041,465;-137,333;-464,476;13;0;-18962,65;30,788;60,04;30957;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:33;49,219;0;-12,514;-137,357;89,9;6281;"OFF";"OFF";-1041,465;-137,353;-464,476;13;0;-18962,674;30,788;60,04;30963;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:38;49,226;0;-12,106;-137,37;89,9;6285;"OFF";"OFF";-1041,465;-137,367;-464,476;13;0;-18962,69;30,788;60,04;30967;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:44;49,226;0;-12,049;-137,39;89,9;6285;"OFF";"OFF";-1041,465;-137,387;-464,476;13;0;-18962,712;30,788;60,04;30973;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:48;49,213;0;-12,674;-137,404;89,9;6280;"OFF";"OFF";-1041,465;-137,401;-464,476;13;0;-18962,728;30,788;60,04;30977;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:53;49,218;0;-12,468;-137,425;89,9;6256;"OFF";"OFF";-1041,465;-137,422;-464,476;13;0;-18962,752;30,788;60,04;30983;4;0;0;0;0;0,001;0,004
2018-04-17 02:44:58;49,221;0;-11,995;-137,438;89,9;6266;"OFF";"OFF";-1041,465;-137,435;-464,476;13;0;-18962,768;30,788;60,04;30987;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:03;49,23;0;-11,888;-137,458;89,9;6270;"OFF";"OFF";-1041,465;-137,455;-464,476;13;0;-18962,792;30,788;60,04;30993;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:08;49,225;0;-11,971;-137,472;89,9;6266;"OFF";"OFF";-1041,465;-137,469;-464,476;13;0;-18962,806;30,788;60,04;30997;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:14;49,212;0;-12,485;-137,493;89,9;6241;"OFF";"OFF";-1041,465;-137,49;-464,476;13;0;-18962,83;30,788;60,04;31003;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:18;49,204;0;-12,967;-137,508;89,9;6215;"OFF";"OFF";-1041,465;-137,504;-464,476;13;0;-18962,846;30,788;60,04;31007;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:23;49,196;0;-12,992;-137,529;89,9;6180;"OFF";"OFF";-1041,465;-137,525;-464,476;13;0;-18962,87;30,788;60,04;31013;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:28;49,174;0;-13,824;-137,544;89,9;6131;"OFF";"OFF";-1041,465;-137,541;-464,476;13;0;-18962,884;30,788;60,04;31017;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:34;49,148;0;-14,936;-137,568;89,9;6033;"OFF";"OFF";-1041,465;-137,564;-464,476;13;0;-18962,908;30,788;60,04;31023;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:38;49,148;0;-14,29;-137,585;89,9;5970;"OFF";"OFF";-1041,465;-137,581;-464,476;13;0;-18962,924;30,788;60,04;31027;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:43;49,145;0;-14,514;-137,608;89,9;5900;"OFF";"OFF";-1041,465;-137,604;-464,476;13;0;-18962,948;30,788;60,04;31033;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:48;49,143;0;-14,24;-137,624;89,9;5848;"OFF";"OFF";-1041,465;-137,62;-464,476;13;0;-18962,962;30,788;60,04;31037;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:54;49,124;0;-14,737;-137,649;89,9;5758;"OFF";"OFF";-1041,465;-137,645;-464,476;13;0;-18962,986;30,788;60,04;31043;4;0;0;0;0;0,001;0,004
2018-04-17 02:45:58;49,14;0;-13,949;-137,665;89,9;5723;"OFF";"OFF";-1041,465;-137,661;-464,476;13;0;-18963,002;30,788;60,04;31047;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:03;49,12;0;-14,975;-137,69;89,9;5663;"OFF";"OFF";-1041,465;-137,686;-464,476;13;0;-18963,026;30,788;60,04;31053;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:08;49,139;0;-13,692;-137,705;89,9;5640;"OFF";"OFF";-1041,465;-137,702;-464,476;13;0;-18963,042;30,788;60,04;31057;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:14;49,119;0;-14,568;-137,73;89,9;5580;"OFF";"OFF";-1041,465;-137,726;-464,476;13;0;-18963,064;30,788;60,04;31063;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:18;49,121;0;-14,483;-137,746;89,9;5557;"OFF";"OFF";-1041,465;-137,742;-464,476;13;0;-18963,08;30,788;60,04;31067;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:24;49,122;0;-14,466;-137,77;89,9;5533;"OFF";"OFF";-1041,465;-137,766;-464,476;13;0;-18963,104;30,788;60,04;31073;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:28;49,113;0;-14,484;-137,786;89,9;5503;"OFF";"OFF";-1041,465;-137,782;-464,476;13;0;-18963,12;30,788;60,04;31077;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:34;49,114;0;-14,737;-137,811;89,9;5467;"OFF";"OFF";-1041,465;-137,807;-464,476;13;0;-18963,142;30,788;60,04;31083;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:38;49,115;0;-14,49;-137,827;89,9;5442;"OFF";"OFF";-1041,465;-137,823;-464,476;13;0;-18963,158;30,788;60,04;31087;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:44;49,098;0;-15,246;-137,852;89,9;5391;"OFF";"OFF";-1041,465;-137,848;-464,476;13;0;-18963,182;30,788;60,04;31093;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:48;49,112;0;-14,368;-137,868;89,9;5378;"OFF";"OFF";-1041,465;-137,864;-464,476;13;0;-18963,198;30,788;60,04;31097;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:54;49,1;0;-14,858;-137,893;89,9;5344;"OFF";"OFF";-1041,465;-137,889;-464,476;13;0;-18963,22;30,788;60,04;31103;4;0;0;0;0;0,001;0,004
2018-04-17 02:46:58;49,1;0;-14,712;-137,909;89,9;5331;"OFF";"OFF";-1041,465;-137,906;-464,476;13;0;-18963,236;30,788;60,04;31107;4;0;0;0;0;0,001;0,004
2018-04-17 02:47:04;49,095;0;-15,105;-137,935;89,9;5286;"OFF";"OFF";-1041,465;-137,931;-464,476;13;0;-18963,26;30,788;60,04;31113;4;0;0;0;0;0,001;0,004
2018-04-17 02:47:08;49,106;0;-14,19;-137,952;89,9;5257;"OFF";"OFF";-1041,465;-137,948;-464,476;13;0;-18963,276;30,788;60,04;31117;4;0;0;0;0;0,001;0,004
2018-04-17 02:47:13;49,095;0;-14,826;-137,977;89,9;5239;"OFF";"OFF";-1041,465;-137,973;-464,476;13;0;-18963,298;30,788;60,04;31123;4;0;0;0;0;0,001;0,004
2018-04-17 02:47:17;49,097;0;-14,716;-137,993;89,9;5227;"OFF";"OFF";-1041,465;-137,989;-464,476;13;0;-18963,314;30,788;60,04;31127;4;0;0;0;0;0,001;0,004
2018-04-17 02:47:24;49,086;0;-15,428;-138,018;89,9;5207;"OFF";"OFF";-1041,465;-138,014;-464,476;13;0;-18963,338;30,788;60,04;31133;4;0;0;0;0;0,001;0,004
2018-04-17 02:47:27;49,093;0;-14,908;-138,035;89,9;5193;"OFF";"OFF";-1041,465;-138,031;-464,476;13;0;-18963,354;30,788;60,04;31137;4;0;0;0;0;0,001;0,004
2018-04-17 02:47:34;49,094;0;-14,829;-138,06;89,9;5176;"OFF";"OFF";-1041,465;-138,056;-464,476;13;0;-18963,376;30,788;60,04;31143;4;0;0;0;0;0,001;0,004
2018-04-17 02:47:37;49,106;0;-14,033;-138,076;89,9;5176;"OFF";"OFF";-1041,465;-138,072;-464,476;13;0;-18963,392;30,788;60,04;31147;4;0;0;0;0;0,001;0,004
2018-04-17 02:47:44;49,096;0;-14,781;-138,101;89,9;5168;"OFF";"OFF";-1041,465;-138,097;-464,476;13;0;-18963,416;30,788;60,04;31153;4;0;0;0;0;0,001;0,004
2018-04-17 02:47:47;49,098;0;-14,593;-138,117;89,9;5156;"OFF";"OFF";-1041,465;-138,113;-464,476;13;0;-18963,432;30,788;60,04;31157;4;0;0;0;0;0,001;0,004
