TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-17 02:47:54;49,115;0;-13,792;-138,142;89,9;5158;"OFF";"OFF";-1041,465;-138,138;-464,476;13;0;-18963,456;30,788;60,04;31163;4;0;0;0;0;0,001;0,004
2018-04-17 02:47:58;49,098;0;-14,747;-138,158;89,9;5164;"OFF";"OFF";-1041,465;-138,153;-464,476;13;0;-18963,47;30,788;60,04;31167;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:04;49,105;0;-14,348;-138,183;89,9;5150;"OFF";"OFF";-1041,465;-138,178;-464,476;13;0;-18963,494;30,788;60,04;31173;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:07;49,091;0;-15,077;-138,199;89,9;5149;"OFF";"OFF";-1041,465;-138,195;-464,476;13;0;-18963,51;30,788;60,04;31177;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:14;49,102;0;-14,494;-138,224;89,9;5131;"OFF";"OFF";-1041,465;-138,22;-464,476;13;0;-18963,534;30,788;60,04;31183;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:18;49,105;0;-14,34;-138,24;89,9;5138;"OFF";"OFF";-1041,465;-138,236;-464,476;13;0;-18963,548;30,788;60,04;31187;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:24;49,092;0;-14,972;-138,264;89,8;5136;"OFF";"OFF";-1041,465;-138,26;-464,476;13;0;-18963,572;30,788;60,04;31193;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:27;49,093;0;-14,968;-138,28;89,8;5143;"OFF";"OFF";-1041,465;-138,276;-464,476;13;0;-18963,588;30,788;60,04;31197;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:34;49,101;0;-14,491;-138,306;89,8;5124;"OFF";"OFF";-1041,465;-138,301;-464,476;13;0;-18963,612;30,788;60,04;31203;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:38;49,095;0;-14,694;-138,322;89,8;5119;"OFF";"OFF";-1041,465;-138,318;-464,476;13;0;-18963,626;30,788;60,04;31207;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:44;49,089;0;-14,928;-138,347;89,8;5104;"OFF";"OFF";-1041,465;-138,343;-464,476;13;0;-18963,65;30,788;60,04;31213;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:47;49,09;0;-14,975;-138,364;89,8;5101;"OFF";"OFF";-1041,465;-138,36;-464,476;13;0;-18963,666;30,788;60,04;31217;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:54;49,09;0;-14,861;-138,389;89,8;5097;"OFF";"OFF";-1041,465;-138,384;-464,476;13;0;-18963,69;30,788;60,04;31223;4;0;0;0;0;0,001;0,004
2018-04-17 02:48:58;49,086;0;-14,835;-138,405;89,8;5102;"OFF";"OFF";-1041,465;-138,401;-464,476;13;0;-18963,706;30,788;60,04;31227;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:04;49,09;0;-14,95;-138,429;89,8;5101;"OFF";"OFF";-1041,465;-138,425;-464,476;13;0;-18963,728;30,788;60,04;31233;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:07;49,091;0;-14,703;-138,446;89,8;5101;"OFF";"OFF";-1041,465;-138,442;-464,476;13;0;-18963,744;30,788;60,04;31237;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:14;49,101;0;-14,208;-138,47;89,8;5099;"OFF";"OFF";-1041,465;-138,466;-464,476;13;0;-18963,768;30,788;60,04;31243;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:18;49,105;0;-14,085;-138,486;89,8;5106;"OFF";"OFF";-1041,465;-138,482;-464,476;13;0;-18963,784;30,788;60,04;31247;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:24;49,106;0;-14,366;-138,51;89,8;5119;"OFF";"OFF";-1041,465;-138,506;-464,476;13;0;-18963,806;30,788;60,04;31253;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:28;49,108;0;-14,092;-138,526;89,8;5124;"OFF";"OFF";-1041,465;-138,522;-464,476;13;0;-18963,822;30,788;60,04;31257;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:34;49,114;0;-14,052;-138,549;89,8;5166;"OFF";"OFF";-1041,465;-138,545;-464,476;13;0;-18963,846;30,788;60,04;31263;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:38;49,118;0;-13,924;-138,564;89,8;5195;"OFF";"OFF";-1041,465;-138,56;-464,476;13;0;-18963,862;30,788;60,04;31267;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:44;49,136;0;-13,281;-138,586;89,8;5234;"OFF";"OFF";-1041,465;-138,582;-464,476;13;0;-18963,884;30,788;60,04;31273;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:48;49,117;0;-14,073;-138,602;89,8;5246;"OFF";"OFF";-1041,465;-138,598;-464,476;13;0;-18963,9;30,788;60,04;31277;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:53;49,129;0;-13,568;-138,625;89,8;5264;"OFF";"OFF";-1041,465;-138,621;-464,476;13;0;-18963,924;30,788;60,04;31283;4;0;0;0;0;0,001;0,004
2018-04-17 02:49:57;49,132;0;-13,711;-138,64;89,8;5275;"OFF";"OFF";-1041,465;-138,636;-464,476;13;0;-18963,94;30,788;60,04;31287;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:03;49,128;0;-13,953;-138,663;89,8;5293;"OFF";"OFF";-1041,465;-138,659;-464,476;13;0;-18963,962;30,788;60,04;31293;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:08;49,131;0;-13,637;-138,678;89,8;5309;"OFF";"OFF";-1041,465;-138,674;-464,476;13;0;-18963,978;30,788;60,04;31297;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:13;49,137;0;-13,428;-138,701;89,8;5322;"OFF";"OFF";-1041,465;-138,698;-464,476;13;0;-18964,002;30,788;60,04;31303;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:17;49,146;0;-12,998;-138,716;89,8;5338;"OFF";"OFF";-1041,465;-138,713;-464,476;13;0;-18964,018;30,788;60,04;31307;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:23;49,14;0;-13,458;-138,739;89,8;5369;"OFF";"OFF";-1041,465;-138,735;-464,476;13;0;-18964,042;30,788;60,04;31313;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:28;49,151;0;-13,075;-138,753;89,8;5389;"OFF";"OFF";-1041,465;-138,75;-464,476;13;0;-18964,056;30,788;60,04;31317;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:34;49,14;0;-13,639;-138,775;89,8;5417;"OFF";"OFF";-1041,465;-138,772;-464,476;13;0;-18964,08;30,788;60,04;31323;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:38;49,153;0;-13,009;-138,79;89,8;5432;"OFF";"OFF";-1041,465;-138,787;-464,476;13;0;-18964,096;30,788;60,04;31327;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:43;49,142;0;-13,515;-138,812;89,8;5464;"OFF";"OFF";-1041,465;-138,808;-464,476;13;0;-18964,12;30,788;60,04;31333;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:48;49,154;0;-13,13;-138,827;89,8;5471;"OFF";"OFF";-1041,465;-138,823;-464,476;13;0;-18964,134;30,788;60,04;31337;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:54;49,168;0;-12,51;-138,848;89,8;5532;"OFF";"OFF";-1041,465;-138,844;-464,476;13;0;-18964,158;30,788;60,04;31343;4;0;0;0;0;0,001;0,004
2018-04-17 02:50:58;49,178;0;-12,07;-138,861;89,8;5565;"OFF";"OFF";-1041,465;-138,858;-464,476;13;0;-18964,174;30,788;60,04;31347;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:03;49,164;0;-13,045;-138,882;89,8;5610;"OFF";"OFF";-1041,465;-138,879;-464,476;13;0;-18964,198;30,788;60,04;31353;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:08;49,197;0;-11,41;-138,896;89,8;5640;"OFF";"OFF";-1041,465;-138,893;-464,476;13;0;-18964,212;30,788;60,04;31357;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:14;49,201;0;-11,718;-138,915;89,8;5719;"OFF";"OFF";-1041,465;-138,912;-464,476;13;0;-18964,236;30,788;60,04;31363;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:18;49,187;0;-12,707;-138,929;89,8;5757;"OFF";"OFF";-1041,465;-138,925;-464,476;13;0;-18964,252;30,788;60,04;31367;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:23;49,191;0;-12,316;-138,949;89,8;5798;"OFF";"OFF";-1041,465;-138,946;-464,476;13;0;-18964,276;30,788;60,04;31373;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:28;49,203;0;-11,692;-138,963;89,8;5826;"OFF";"OFF";-1041,465;-138,959;-464,476;13;0;-18964,292;30,788;60,04;31377;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:34;49,209;0;-11,6;-138,982;89,8;5878;"OFF";"OFF";-1041,465;-138,979;-464,476;13;0;-18964,314;30,788;60,04;31383;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:38;49,202;0;-12,196;-138,995;89,8;5913;"OFF";"OFF";-1041,465;-138,992;-464,476;13;0;-18964,33;30,788;60,04;31387;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:44;49,212;0;-11,656;-139,016;89,8;5938;"OFF";"OFF";-1041,465;-139,012;-464,476;13;0;-18964,354;30,788;60,04;31393;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:48;49,215;0;-11,551;-139,029;89,8;5981;"OFF";"OFF";-1041,465;-139,025;-464,476;13;0;-18964,37;30,788;60,04;31397;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:53;49,178;0;-13,275;-139,049;89,8;5990;"OFF";"OFF";-1041,465;-139,046;-464,476;13;0;-18964,392;30,788;60,04;31403;4;0;0;0;0;0,001;0,004
2018-04-17 02:51:58;49,205;0;-11,928;-139,063;89,8;6007;"OFF";"OFF";-1041,465;-139,06;-464,476;13;0;-18964,408;30,788;60,04;31407;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:04;49,23;0;-10,849;-139,081;89,8;6096;"OFF";"OFF";-1041,465;-139,078;-464,476;13;0;-18964,428;30,788;60,04;31413;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:08;49,251;0;-9,809;-139,093;89,8;6145;"OFF";"OFF";-1041,465;-139,09;-464,476;13;0;-18964,442;30,788;60,04;31417;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:13;49,257;0;-10,563;-139,11;89,8;6274;"OFF";"OFF";-1041,465;-139,107;-464,476;13;0;-18964,454;30,788;60,04;31423;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:18;49,263;0;-10,507;-139,121;89,8;6346;"OFF";"OFF";-1041,465;-139,118;-464,476;13;0;-18964,46;30,788;60,04;31427;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:24;49,285;0;-9,309;-139,138;89,8;6436;"OFF";"OFF";-1041,465;-139,136;-464,476;13;0;-18964,476;30,788;60,04;31433;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:28;49,274;0;-10,356;-139,149;89,8;6509;"OFF";"OFF";-1041,465;-139,146;-464,476;13;0;-18964,484;30,788;60,04;31437;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:33;49,269;0;-10,931;-139,166;89,8;6585;"OFF";"OFF";-1041,465;-139,163;-464,476;13;0;-18964,496;30,788;60,04;31443;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:38;49,289;0;-9,891;-139,178;89,8;6640;"OFF";"OFF";-1041,465;-139,175;-464,476;13;0;-18964,508;30,788;60,04;31447;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:44;49,279;0;-10,625;-139,194;89,8;6753;"OFF";"OFF";-1041,465;-139,191;-464,476;13;0;-18964,52;30,788;60,04;31453;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:48;49,306;0;-9,357;-139,205;89,8;6816;"OFF";"OFF";-1041,465;-139,202;-464,476;13;0;-18964,528;30,788;60,04;31457;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:54;49,308;0;-9,595;-139,221;89,8;6909;"OFF";"OFF";-1041,465;-139,218;-464,476;13;0;-18964,54;30,788;60,04;31463;4;0;0;0;0;0,001;0,004
2018-04-17 02:52:58;49,302;0;-9,82;-139,232;89,8;6965;"OFF";"OFF";-1041,465;-139,229;-464,476;13;0;-18964,546;30,788;60,04;31467;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:04;49,31;0;-9,723;-139,248;89,8;7030;"OFF";"OFF";-1041,465;-139,246;-464,476;13;0;-18964,558;30,788;60,04;31473;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:08;49,311;0;-9,521;-139,259;89,8;7073;"OFF";"OFF";-1041,465;-139,257;-464,476;13;0;-18964,566;30,788;60,04;31477;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:14;49,328;0;-8,867;-139,275;89,8;7169;"OFF";"OFF";-1041,465;-139,272;-464,476;13;0;-18964,578;30,788;60,04;31483;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:18;49,316;0;-9,542;-139,286;89,8;7210;"OFF";"OFF";-1041,465;-139,283;-464,476;13;0;-18964,586;30,788;60,04;31487;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:24;49,311;0;-10,148;-139,303;89,8;7249;"OFF";"OFF";-1041,465;-139,3;-464,476;13;0;-18964,6;30,788;60,04;31493;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:28;49,329;0;-8,734;-139,313;89,8;7306;"OFF";"OFF";-1041,465;-139,311;-464,476;13;0;-18964,61;30,788;60,04;31497;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:34;49,287;0;-11,007;-139,329;89,8;7368;"OFF";"OFF";-1041,465;-139,327;-464,476;13;0;-18964,624;30,788;60,04;31503;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:38;49,304;0;-10,129;-139,341;89,8;7368;"OFF";"OFF";-1041,465;-139,338;-464,476;13;0;-18964,634;30,788;60,04;31507;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:44;49,304;0;-10,115;-139,358;89,8;7375;"OFF";"OFF";-1041,465;-139,355;-464,476;13;0;-18964,65;30,788;60,04;31513;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:47;49,267;0;-11,86;-139,371;89,8;7319;"OFF";"OFF";-1041,465;-139,368;-464,476;13;0;-18964,664;30,788;60,04;31517;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:54;49,247;0;-12,112;-139,392;89,8;7186;"OFF";"OFF";-1041,465;-139,388;-464,476;13;0;-18964,688;30,788;60,04;31523;4;0;0;0;0;0,001;0,004
2018-04-17 02:53:58;49,221;0;-13,233;-139,406;89,8;7083;"OFF";"OFF";-1041,465;-139,402;-464,476;13;0;-18964,704;30,788;60,04;31527;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:03;49,205;0;-13,073;-139,428;89,8;6940;"OFF";"OFF";-1041,465;-139,424;-464,476;13;0;-18964,726;30,788;60,04;31533;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:07;49,208;0;-12,624;-139,442;89,8;6872;"OFF";"OFF";-1041,465;-139,438;-464,476;13;0;-18964,742;30,788;60,04;31537;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:14;49,193;0;-12,977;-139,464;89,8;6747;"OFF";"OFF";-1041,465;-139,46;-464,476;13;0;-18964,766;30,788;60,04;31543;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:18;49,179;0;-13,536;-139,479;89,8;6654;"OFF";"OFF";-1041,465;-139,475;-464,476;13;0;-18964,782;30,788;60,04;31547;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:24;49,189;0;-12,582;-139,501;89,8;6564;"OFF";"OFF";-1041,465;-139,497;-464,476;13;0;-18964,804;30,788;60,04;31553;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:27;49,175;0;-13,205;-139,515;89,8;6509;"OFF";"OFF";-1041,465;-139,512;-464,476;13;0;-18964,82;30,788;60,04;31557;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:34;49,167;0;-13,277;-139,538;89,8;6400;"OFF";"OFF";-1041,465;-139,534;-464,476;13;0;-18964,844;30,788;60,04;31563;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:37;49,169;0;-13,041;-139,553;89,8;6342;"OFF";"OFF";-1041,465;-139,549;-464,476;13;0;-18964,86;30,788;60,04;31567;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:44;49,154;0;-13,819;-139,576;89,8;6252;"OFF";"OFF";-1041,465;-139,572;-464,476;13;0;-18964,882;30,788;60,04;31573;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:47;49,141;0;-14,233;-139,592;89,8;6184;"OFF";"OFF";-1041,465;-139,588;-464,476;13;0;-18964,898;30,788;60,04;31577;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:54;49,139;0;-13,706;-139,615;89,8;6104;"OFF";"OFF";-1041,465;-139,611;-464,476;13;0;-18964,922;30,788;60,04;31583;4;0;0;0;0;0,001;0,004
2018-04-17 02:54:57;49,147;0;-13,189;-139,63;89,8;6068;"OFF";"OFF";-1041,465;-139,626;-464,476;13;0;-18964,938;30,788;60,04;31587;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:04;49,131;0;-14,468;-139,652;89,8;6016;"OFF";"OFF";-1041,465;-139,648;-464,476;13;0;-18964,96;30,788;60,04;31593;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:08;49,132;0;-13,595;-139,668;89,7;5969;"OFF";"OFF";-1041,465;-139,664;-464,476;13;0;-18964,976;30,788;60,04;31597;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:14;49,128;0;-13,91;-139,692;89,7;5891;"OFF";"OFF";-1041,465;-139,688;-464,476;13;0;-18965;30,788;60,04;31603;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:17;49,137;0;-13,298;-139,707;89,7;5866;"OFF";"OFF";-1041,465;-139,703;-464,476;13;0;-18965,016;30,788;60,04;31607;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:24;49,13;0;-13,585;-139,729;89,7;5847;"OFF";"OFF";-1041,465;-139,726;-464,476;13;0;-18965,04;30,788;60,04;31613;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:28;49,133;0;-13,637;-139,745;89,7;5826;"OFF";"OFF";-1041,465;-139,741;-464,476;13;0;-18965,054;30,788;60,04;31617;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:34;49,132;0;-13,594;-139,766;89,7;5818;"OFF";"OFF";-1041,465;-139,763;-464,476;13;0;-18965,078;30,788;60,04;31623;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:37;49,123;0;-14,157;-139,782;89,7;5797;"OFF";"OFF";-1041,465;-139,778;-464,476;13;0;-18965,094;30,788;60,04;31627;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:44;49,127;0;-14,065;-139,805;89,7;5766;"OFF";"OFF";-1041,465;-139,801;-464,476;13;0;-18965,118;30,788;60,04;31633;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:48;49,149;0;-12,775;-139,82;89,7;5757;"OFF";"OFF";-1041,465;-139,816;-464,476;13;0;-18965,132;30,788;60,04;31637;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:54;49,136;0;-13,718;-139,842;89,7;5741;"OFF";"OFF";-1041,465;-139,838;-464,476;13;0;-18965,156;30,788;60,04;31643;4;0;0;0;0;0,001;0,004
2018-04-17 02:55:58;49,143;0;-13,148;-139,857;89,7;5741;"OFF";"OFF";-1041,465;-139,853;-464,476;13;0;-18965,172;30,788;60,04;31647;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:04;49,136;0;-13,443;-139,88;89,7;5715;"OFF";"OFF";-1041,465;-139,876;-464,476;13;0;-18965,196;30,788;60,04;31653;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:08;49,139;0;-13,519;-139,895;89,7;5702;"OFF";"OFF";-1041,465;-139,891;-464,476;13;0;-18965,21;30,788;60,04;31657;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:14;49,161;0;-12,084;-139,917;89,7;5705;"OFF";"OFF";-1041,465;-139,913;-464,476;13;0;-18965,234;30,788;60,04;31663;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:18;49,201;0;-10,523;-139,929;89,7;5770;"OFF";"OFF";-1041,465;-139,926;-464,476;13;0;-18965,248;30,788;60,04;31667;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:23;49,211;0;-10,463;-139,948;89,7;5856;"OFF";"OFF";-1041,465;-139,945;-464,476;13;0;-18965,27;30,788;60,04;31673;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:28;49,205;0;-11,313;-139,96;89,7;5927;"OFF";"OFF";-1041,465;-139,956;-464,476;13;0;-18965,282;30,788;60,04;31677;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:33;49,228;0;-10,523;-139,978;89,7;6018;"OFF";"OFF";-1041,465;-139,975;-464,476;13;0;-18965,302;30,788;60,04;31683;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:38;49,238;0;-10,434;-139,989;89,7;6105;"OFF";"OFF";-1041,465;-139,986;-464,476;13;0;-18965,312;30,788;60,04;31687;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:43;49,239;0;-10,777;-140,006;89,7;6214;"OFF";"OFF";-1041,465;-140,003;-464,476;13;0;-18965,324;30,788;60,04;31693;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:47;49,261;0;-10,019;-140,018;89,7;6276;"OFF";"OFF";-1041,465;-140,015;-464,476;13;0;-18965,334;30,788;60,04;31697;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:53;49,268;0;-10,165;-140,034;89,7;6391;"OFF";"OFF";-1041,465;-140,031;-464,476;13;0;-18965,35;30,788;60,04;31703;4;0;0;0;0;0,001;0,004
2018-04-17 02:56:58;49,266;0;-10,31;-140,046;89,7;6450;"OFF";"OFF";-1041,465;-140,043;-464,476;13;0;-18965,36;30,788;60,04;31707;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:04;49,28;0;-9,753;-140,063;89,7;6535;"OFF";"OFF";-1041,465;-140,06;-464,476;13;0;-18965,374;30,788;60,04;31713;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:07;49,277;0;-9,938;-140,074;89,7;6603;"OFF";"OFF";-1041,465;-140,071;-464,476;13;0;-18965,38;30,788;60,04;31717;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:13;49,273;0;-10,468;-140,091;89,7;6684;"OFF";"OFF";-1041,465;-140,088;-464,476;13;0;-18965,396;30,788;60,04;31723;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:18;49,283;0;-9,911;-140,102;89,7;6729;"OFF";"OFF";-1041,465;-140,099;-464,476;13;0;-18965,406;30,788;60,04;31727;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:24;49,273;0;-10,167;-140,12;89,7;6783;"OFF";"OFF";-1041,465;-140,117;-464,476;13;0;-18965,422;30,788;60,04;31733;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:27;49,287;0;-9,864;-140,131;89,7;6830;"OFF";"OFF";-1041,465;-140,128;-464,476;13;0;-18965,43;30,788;60,04;31737;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:34;49,276;0;-10,506;-140,148;89,7;6891;"OFF";"OFF";-1041,465;-140,145;-464,476;13;0;-18965,444;30,788;60,04;31743;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:38;49,272;0;-10,65;-140,16;89,7;6915;"OFF";"OFF";-1041,465;-140,157;-464,476;13;0;-18965,454;30,788;60,04;31747;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:44;49,293;0;-9,582;-140,176;89,7;6991;"OFF";"OFF";-1041,465;-140,173;-464,476;13;0;-18965,468;30,788;60,04;31753;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:48;49,295;0;-9,63;-140,187;89,7;7045;"OFF";"OFF";-1041,465;-140,184;-464,476;13;0;-18965,476;30,788;60,04;31757;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:53;49,302;0;-9,642;-140,203;89,7;7109;"OFF";"OFF";-1041,465;-140,201;-464,476;13;0;-18965,488;30,788;60,04;31763;4;0;0;0;0;0,001;0,004
2018-04-17 02:57:58;49,302;0;-9,55;-140,214;89,7;7153;"OFF";"OFF";-1041,465;-140,212;-464,476;13;0;-18965,496;30,788;60,04;31767;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:04;49,3;0;-9,959;-140,231;89,7;7215;"OFF";"OFF";-1041,465;-140,228;-464,476;13;0;-18965,508;30,788;60,04;31773;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:08;49,295;0;-10,035;-140,242;89,7;7236;"OFF";"OFF";-1041,465;-140,239;-464,476;13;0;-18965,516;30,788;60,04;31777;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:14;49,305;0;-9,388;-140,258;89,7;7288;"OFF";"OFF";-1041,465;-140,256;-464,476;13;0;-18965,53;30,788;60,04;31783;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:18;49,289;0;-10,389;-140,27;89,7;7313;"OFF";"OFF";-1041,465;-140,267;-464,476;13;0;-18965,538;30,788;60,04;31787;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:24;49,288;0;-10,712;-140,286;89,7;7348;"OFF";"OFF";-1041,465;-140,283;-464,476;13;0;-18965,55;30,788;60,04;31793;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:28;49,3;0;-9,761;-140,298;89,7;7364;"OFF";"OFF";-1041,465;-140,295;-464,476;13;0;-18965,562;30,788;60,04;31797;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:34;49,3;0;-9,933;-140,314;89,7;7400;"OFF";"OFF";-1041,465;-140,311;-464,476;13;0;-18965,574;30,788;60,04;31803;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:38;49,31;0;-9,425;-140,325;89,7;7412;"OFF";"OFF";-1041,465;-140,322;-464,476;13;0;-18965,582;30,788;60,04;31807;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:44;49,303;0;-9,731;-140,342;89,7;7443;"OFF";"OFF";-1041,465;-140,339;-464,476;13;0;-18965,594;30,788;60,04;31813;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:48;49,293;0;-9,878;-140,353;89,7;7472;"OFF";"OFF";-1041,465;-140,35;-464,476;13;0;-18965,602;30,788;60,04;31817;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:54;49,307;0;-9,287;-140,37;89,7;7480;"OFF";"OFF";-1041,465;-140,367;-464,476;13;0;-18965,62;30,788;60,04;31823;4;0;0;0;0;0,001;0,004
2018-04-17 02:58:58;49,296;0;-10,19;-140,381;89,7;7490;"OFF";"OFF";-1041,465;-140,378;-464,476;13;0;-18965,626;30,788;60,04;31827;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:03;49,292;0;-10,071;-140,398;89,7;7509;"OFF";"OFF";-1041,465;-140,395;-464,476;13;0;-18965,64;30,788;60,04;31833;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:08;49,292;0;-10,057;-140,409;89,7;7518;"OFF";"OFF";-1041,465;-140,406;-464,476;13;0;-18965,648;30,788;60,04;31837;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:14;49,311;0;-9,279;-140,425;89,7;7549;"OFF";"OFF";-1041,465;-140,423;-464,476;13;0;-18965,66;30,788;60,04;31843;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:18;49,31;0;-9,5;-140,436;89,7;7565;"OFF";"OFF";-1041,465;-140,433;-464,476;13;0;-18965,668;30,788;60,04;31847;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:23;49,313;0;-9,735;-140,452;89,7;7637;"OFF";"OFF";-1041,465;-140,449;-464,476;13;0;-18965,682;30,788;60,04;31853;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:28;49,323;0;-9,142;-140,462;89,7;7658;"OFF";"OFF";-1041,465;-140,46;-464,476;13;0;-18965,69;30,788;60,04;31857;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:34;49,321;0;-9,354;-140,478;89,7;7729;"OFF";"OFF";-1041,465;-140,475;-464,476;13;0;-18965,702;30,788;60,04;31863;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:38;49,325;0;-9,133;-140,488;89,7;7752;"OFF";"OFF";-1041,465;-140,486;-464,476;13;0;-18965,708;30,788;60,04;31867;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:44;49,327;0;-8,879;-140,504;89,7;7799;"OFF";"OFF";-1041,465;-140,501;-464,476;13;0;-18965,72;30,788;60,04;31873;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:48;49,326;0;-9,237;-140,515;89,7;7796;"OFF";"OFF";-1041,465;-140,512;-464,476;13;0;-18965,728;30,788;60,04;31877;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:54;49,313;0;-9,877;-140,531;89,7;7819;"OFF";"OFF";-1041,465;-140,528;-464,476;13;0;-18965,74;30,788;60,04;31883;4;0;0;0;0;0,001;0,004
2018-04-17 02:59:58;49,31;0;-10,07;-140,542;89,7;7834;"OFF";"OFF";-1041,465;-140,539;-464,476;13;0;-18965,748;30,788;60,04;31887;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:04;49,315;0;-9,613;-140,558;89,7;7835;"OFF";"OFF";-1041,465;-140,555;-464,476;13;0;-18965,76;30,788;60,04;31893;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:08;49,329;0;-8,576;-140,569;89,7;7852;"OFF";"OFF";-1041,465;-140,566;-464,476;13;0;-18965,768;30,788;60,04;31897;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:14;49,33;0;-8,628;-140,584;89,7;7877;"OFF";"OFF";-1041,465;-140,582;-464,476;13;0;-18965,78;30,788;60,04;31903;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:17;49,32;0;-9,625;-140,595;89,7;7910;"OFF";"OFF";-1041,465;-140,592;-464,476;13;0;-18965,788;30,788;60,04;31907;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:24;49,349;0;-7,977;-140,609;89,7;7982;"OFF";"OFF";-1041,465;-140,607;-464,476;13;0;-18965,798;30,788;60,04;31913;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:28;49,351;0;-8,089;-140,619;89,7;8062;"OFF";"OFF";-1041,465;-140,616;-464,476;13;0;-18965,806;30,788;60,04;31917;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:34;49,364;0;-7,964;-140,632;89,7;8179;"OFF";"OFF";-1041,465;-140,63;-464,476;13;0;-18965,818;30,788;60,04;31923;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:37;49,365;0;-8,27;-140,641;89,7;8260;"OFF";"OFF";-1041,465;-140,639;-464,476;13;0;-18965,826;30,788;60,04;31927;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:44;49,385;0;-7,466;-140,655;89,7;8380;"OFF";"OFF";-1041,465;-140,652;-464,476;13;0;-18965,838;30,788;60,04;31933;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:48;49,352;0;-9,455;-140,665;89,7;8408;"OFF";"OFF";-1041,465;-140,662;-464,476;13;0;-18965,846;30,788;60,04;31937;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:54;49,383;0;-7,276;-140,678;89,7;8540;"OFF";"OFF";-1041,465;-140,676;-464,476;13;0;-18965,858;30,788;60,04;31943;4;0;0;0;0;0,001;0,004
2018-04-17 03:00:57;49,38;0;-7,937;-140,686;89,7;8619;"OFF";"OFF";-1041,465;-140,684;-464,476;13;0;-18965,866;30,788;60,04;31947;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:04;49,389;0;-7,725;-140,7;89,7;8721;"OFF";"OFF";-1041,465;-140,697;-464,476;13;0;-18965,876;30,788;60,04;31953;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:08;49,384;0;-8,071;-140,709;89,7;8766;"OFF";"OFF";-1041,465;-140,706;-464,476;13;0;-18965,884;30,788;60,04;31957;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:14;49,356;0;-9,763;-140,723;89,7;8803;"OFF";"OFF";-1041,465;-140,72;-464,476;13;0;-18965,896;30,788;60,04;31963;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:18;49,36;0;-9,048;-140,733;89,7;8764;"OFF";"OFF";-1041,465;-140,731;-464,476;13;0;-18965,904;30,788;60,04;31967;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:24;49,337;0;-9,997;-140,75;89,7;8681;"OFF";"OFF";-1041,465;-140,747;-464,476;13;0;-18965,916;30,788;60,04;31973;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:28;49,326;0;-10,38;-140,761;89,7;8603;"OFF";"OFF";-1041,465;-140,758;-464,476;13;0;-18965,924;30,788;60,04;31977;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:34;49,35;0;-8,548;-140,777;89,7;8566;"OFF";"OFF";-1041,465;-140,774;-464,476;13;0;-18965,936;30,788;60,04;31983;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:37;49,325;0;-10,113;-140,787;89,7;8513;"OFF";"OFF";-1041,465;-140,785;-464,476;13;0;-18965,944;30,788;60,04;31987;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:44;49,329;0;-9,594;-140,804;89,7;8430;"OFF";"OFF";-1041,465;-140,801;-464,476;13;0;-18965,958;30,788;60,04;31993;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:48;49,31;0;-10,42;-140,816;89,7;8351;"OFF";"OFF";-1041,465;-140,813;-464,476;13;0;-18965,966;30,788;60,04;31997;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:54;49,307;0;-10,167;-140,833;89,7;8272;"OFF";"OFF";-1041,465;-140,83;-464,476;13;0;-18965,98;30,788;60,04;32003;4;0;0;0;0;0,001;0,004
2018-04-17 03:01:58;49,281;0;-11,306;-140,845;89,7;8181;"OFF";"OFF";-1041,465;-140,842;-464,476;13;0;-18965,992;30,788;60,04;32007;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:04;49,272;0;-11,198;-140,863;89,7;8057;"OFF";"OFF";-1041,465;-140,86;-464,476;13;0;-18966,014;30,788;60,04;32013;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:07;49,276;0;-10,817;-140,875;89,7;8000;"OFF";"OFF";-1041,465;-140,872;-464,476;13;0;-18966,028;30,788;60,04;32017;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:14;49,27;0;-11,367;-140,892;89,7;7927;"OFF";"OFF";-1041,465;-140,889;-464,476;13;0;-18966,042;30,788;60,04;32023;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:18;49,286;0;-10,212;-140,905;89,7;7848;"OFF";"OFF";-1041,465;-140,902;-464,476;13;0;-18966,056;30,788;60,04;32027;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:24;49,259;0;-11,043;-140,922;89,7;7789;"OFF";"OFF";-1041,465;-140,919;-464,476;13;0;-18966,074;30,788;60,04;32033;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:27;49,277;0;-10,232;-140,934;89,7;7749;"OFF";"OFF";-1041,465;-140,931;-464,476;13;0;-18966,088;30,788;60,04;32037;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:34;49,278;0;-10,148;-140,952;89,7;7713;"OFF";"OFF";-1041,465;-140,949;-464,476;13;0;-18966,104;30,788;60,04;32043;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:38;49,281;0;-9,917;-140,963;89,7;7702;"OFF";"OFF";-1041,465;-140,96;-464,476;13;0;-18966,114;30,788;60,04;32047;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:44;49,27;0;-10,688;-140,981;89,7;7649;"OFF";"OFF";-1041,465;-140,978;-464,476;13;0;-18966,13;30,788;60,04;32053;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:47;49,273;0;-10,567;-140,992;89,7;7625;"OFF";"OFF";-1041,465;-140,989;-464,476;13;0;-18966,144;30,788;60,04;32057;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:53;49,282;0;-9,927;-141,01;89,7;7589;"OFF";"OFF";-1041,465;-141,007;-464,476;13;0;-18966,164;30,788;60,04;32063;4;0;0;0;0;0,001;0,004
2018-04-17 03:02:58;49,277;0;-10,262;-141,022;89,7;7570;"OFF";"OFF";-1041,465;-141,019;-464,476;13;0;-18966,176;30,788;60,04;32067;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:04;49,259;0;-11,108;-141,039;89,7;7533;"OFF";"OFF";-1041,465;-141,036;-464,476;13;0;-18966,192;30,788;60,04;32073;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:08;49,266;0;-10,642;-141,051;89,7;7511;"OFF";"OFF";-1041,465;-141,048;-464,476;13;0;-18966,206;30,788;60,04;32077;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:13;49,256;0;-11,515;-141,069;89,7;7470;"OFF";"OFF";-1041,465;-141,066;-464,476;13;0;-18966,222;30,788;60,04;32083;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:18;49,271;0;-10,429;-141,081;89,7;7462;"OFF";"OFF";-1041,465;-141,078;-464,476;13;0;-18966,234;30,788;60,04;32087;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:24;49,264;0;-10,634;-141,098;89,6;7451;"OFF";"OFF";-1041,465;-141,095;-464,476;13;0;-18966,25;30,788;60,04;32093;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:28;49,245;0;-12,032;-141,11;89,6;7428;"OFF";"OFF";-1041,465;-141,107;-464,476;13;0;-18966,262;30,788;60,04;32097;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:33;49,298;0;-9,022;-141,127;89,6;7453;"OFF";"OFF";-1041,465;-141,124;-464,476;13;0;-18966,28;30,788;60,04;32103;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:38;49,271;0;-10,292;-141,139;89,6;7450;"OFF";"OFF";-1041,465;-141,136;-464,476;13;0;-18966,292;30,788;60,04;32107;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:43;49,259;0;-10,899;-141,157;89,6;7394;"OFF";"OFF";-1041,465;-141,154;-464,476;13;0;-18966,312;30,788;60,04;32113;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:48;49,267;0;-10,371;-141,169;89,6;7388;"OFF";"OFF";-1041,465;-141,166;-464,476;13;0;-18966,326;30,788;60,04;32117;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:54;49,266;0;-10,445;-141,186;89,6;7381;"OFF";"OFF";-1041,465;-141,183;-464,476;13;0;-18966,344;30,788;60,04;32123;4;0;0;0;0;0,001;0,004
2018-04-17 03:03:58;49,273;0;-10,05;-141,198;89,6;7373;"OFF";"OFF";-1041,465;-141,195;-464,476;13;0;-18966,358;30,788;60,04;32127;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:03;49,269;0;-10,426;-141,214;89,6;7431;"OFF";"OFF";-1041,465;-141,211;-464,476;13;0;-18966,37;30,788;60,04;32133;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:08;49,258;0;-11,181;-141,226;89,6;7403;"OFF";"OFF";-1041,465;-141,223;-464,476;13;0;-18966,382;30,788;60,04;32137;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:14;49,266;0;-10,192;-141,244;89,6;7392;"OFF";"OFF";-1041,465;-141,241;-464,476;13;0;-18966,4;30,788;60,04;32143;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:18;49,271;0;-10,256;-141,255;89,6;7395;"OFF";"OFF";-1041,465;-141,252;-464,476;13;0;-18966,41;30,788;60,04;32147;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:23;49,288;0;-9,377;-141,272;89,6;7397;"OFF";"OFF";-1041,465;-141,27;-464,476;13;0;-18966,424;30,788;60,04;32153;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:28;49,26;0;-11,096;-141,284;89,6;7410;"OFF";"OFF";-1041,465;-141,281;-464,476;13;0;-18966,432;30,788;60,04;32157;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:34;49,254;0;-10,807;-141,302;89,6;7348;"OFF";"OFF";-1041,465;-141,299;-464,476;13;0;-18966,456;30,788;60,04;32163;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:38;49,251;0;-11,201;-141,314;89,6;7337;"OFF";"OFF";-1041,465;-141,311;-464,476;13;0;-18966,468;30,788;60,04;32167;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:43;49,22;0;-12,489;-141,334;89,6;7260;"OFF";"OFF";-1041,465;-141,33;-464,476;13;0;-18966,492;30,788;60,04;32173;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:48;49,234;0;-11,332;-141,347;89,6;7200;"OFF";"OFF";-1041,465;-141,344;-464,476;13;0;-18966,508;30,788;60,04;32177;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:54;49,229;0;-11,383;-141,366;89,6;7140;"OFF";"OFF";-1041,465;-141,363;-464,476;13;0;-18966,532;30,788;60,04;32183;4;0;0;0;0;0,001;0,004
2018-04-17 03:04:58;49,229;0;-11,624;-141,379;89,6;7098;"OFF";"OFF";-1041,465;-141,375;-464,476;13;0;-18966,546;30,788;60,04;32187;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:04;49,236;0;-10,797;-141,398;89,6;7055;"OFF";"OFF";-1041,465;-141,395;-464,476;13;0;-18966,57;30,788;60,04;32193;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:08;49,205;0;-12,58;-141,411;89,6;7004;"OFF";"OFF";-1041,465;-141,408;-464,476;13;0;-18966,586;30,788;60,04;32197;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:14;49,216;0;-11,417;-141,432;89,6;6907;"OFF";"OFF";-1041,465;-141,429;-464,476;13;0;-18966,61;30,788;60,04;32203;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:18;49,221;0;-11,421;-141,445;89,6;6891;"OFF";"OFF";-1041,465;-141,442;-464,476;13;0;-18966,624;30,788;60,04;32207;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:24;49,203;0;-12,048;-141,465;89,6;6844;"OFF";"OFF";-1041,465;-141,461;-464,476;13;0;-18966,648;30,788;60,04;32213;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:28;49,215;0;-11,364;-141,478;89,6;6808;"OFF";"OFF";-1041,465;-141,475;-464,476;13;0;-18966,664;30,788;60,04;32217;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:34;49,201;0;-11,957;-141,497;89,6;6793;"OFF";"OFF";-1041,465;-141,494;-464,476;13;0;-18966,688;30,788;60,04;32223;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:38;49,208;0;-11,901;-141,51;89,6;6772;"OFF";"OFF";-1041,465;-141,507;-464,476;13;0;-18966,704;30,788;60,04;32227;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:44;49,196;0;-12,072;-141,53;89,6;6748;"OFF";"OFF";-1041,465;-141,526;-464,476;13;0;-18966,726;30,788;60,04;32233;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:48;49,199;0;-11,787;-141,543;89,6;6728;"OFF";"OFF";-1041,465;-141,54;-464,476;13;0;-18966,742;30,788;60,04;32237;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:53;49,194;0;-12,279;-141,562;89,6;6713;"OFF";"OFF";-1041,465;-141,559;-464,476;13;0;-18966,766;30,788;60,04;32243;4;0;0;0;0;0,001;0,004
2018-04-17 03:05:58;49,183;0;-12,823;-141,576;89,6;6657;"OFF";"OFF";-1041,465;-141,573;-464,476;13;0;-18966,782;30,788;60,04;32247;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:04;49,174;0;-12,896;-141,597;89,6;6584;"OFF";"OFF";-1041,465;-141,594;-464,476;13;0;-18966,804;30,788;60,04;32253;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:08;49,189;0;-11,852;-141,611;89,6;6562;"OFF";"OFF";-1041,465;-141,608;-464,476;13;0;-18966,82;30,788;60,04;32257;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:14;49,188;0;-12,18;-141,63;89,6;6558;"OFF";"OFF";-1041,465;-141,627;-464,476;13;0;-18966,844;30,788;60,04;32263;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:18;49,197;0;-11,714;-141,644;89,6;6545;"OFF";"OFF";-1041,465;-141,64;-464,476;13;0;-18966,86;30,788;60,04;32267;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:24;49,195;0;-11,832;-141,664;89,6;6511;"OFF";"OFF";-1041,465;-141,661;-464,476;13;0;-18966,882;30,788;60,04;32273;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:28;49,191;0;-11,733;-141,678;89,6;6489;"OFF";"OFF";-1041,465;-141,674;-464,476;13;0;-18966,898;30,788;60,04;32277;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:34;49,182;0;-12,405;-141,697;89,6;6506;"OFF";"OFF";-1041,465;-141,694;-464,476;13;0;-18966,922;30,788;60,04;32283;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:38;49,161;0;-13,492;-141,711;89,6;6467;"OFF";"OFF";-1041,465;-141,707;-464,476;13;0;-18966,938;30,788;60,04;32287;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:44;49,187;0;-11,795;-141,732;89,6;6431;"OFF";"OFF";-1041,465;-141,728;-464,476;13;0;-18966,96;30,788;60,04;32293;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:47;49,191;0;-11,598;-141,744;89,6;6448;"OFF";"OFF";-1041,465;-141,741;-464,476;13;0;-18966,974;30,788;60,04;32297;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:54;49,207;0;-11,058;-141,764;89,6;6455;"OFF";"OFF";-1041,465;-141,761;-464,476;13;0;-18966,998;30,788;60,04;32303;4;0;0;0;0;0,001;0,004
2018-04-17 03:06:58;49,189;0;-12,171;-141,777;89,6;6453;"OFF";"OFF";-1041,465;-141,774;-464,476;13;0;-18967,014;30,788;60,04;32307;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:04;49,198;0;-11,643;-141,796;89,6;6464;"OFF";"OFF";-1041,465;-141,793;-464,476;13;0;-18967,038;30,788;60,04;32313;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:07;49,186;0;-12,233;-141,81;89,6;6456;"OFF";"OFF";-1041,465;-141,806;-464,476;13;0;-18967,052;30,788;60,04;32317;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:14;49,188;0;-12,027;-141,83;89,6;6432;"OFF";"OFF";-1041,465;-141,827;-464,476;13;0;-18967,076;30,788;60,04;32323;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:18;49,201;0;-11,324;-141,844;89,6;6419;"OFF";"OFF";-1041,465;-141,84;-464,476;13;0;-18967,092;30,788;60,04;32327;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:24;49,198;0;-11,561;-141,863;89,6;6419;"OFF";"OFF";-1041,465;-141,86;-464,476;13;0;-18967,116;30,788;60,04;32333;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:27;49,191;0;-11,93;-141,876;89,6;6430;"OFF";"OFF";-1041,465;-141,873;-464,476;13;0;-18967,13;30,788;60,04;32337;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:34;49,187;0;-12,099;-141,897;89,6;6407;"OFF";"OFF";-1041,465;-141,893;-464,476;13;0;-18967,154;30,788;60,04;32343;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:38;49,186;0;-12,037;-141,91;89,6;6404;"OFF";"OFF";-1041,465;-141,907;-464,476;13;0;-18967,17;30,788;60,04;32347;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:44;49,182;0;-12,414;-141,929;89,6;6413;"OFF";"OFF";-1041,465;-141,926;-464,476;13;0;-18967,194;30,788;60,04;32353;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:47;49,187;0;-12,029;-141,943;89,6;6408;"OFF";"OFF";-1041,465;-141,94;-464,476;13;0;-18967,208;30,788;60,04;32357;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:54;49,168;0;-12,707;-141,964;89,6;6363;"OFF";"OFF";-1041,465;-141,961;-464,476;13;0;-18967,232;30,788;60,04;32363;4;0;0;0;0;0,001;0,004
2018-04-17 03:07:58;49,186;0;-11,519;-141,977;89,6;6366;"OFF";"OFF";-1041,465;-141,974;-464,476;13;0;-18967,248;30,788;60,04;32367;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:04;49,198;0;-11,269;-141,997;89,6;6377;"OFF";"OFF";-1041,465;-141,994;-464,476;13;0;-18967,272;30,788;60,04;32373;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:08;49,205;0;-11,116;-142,009;89,6;6399;"OFF";"OFF";-1041,465;-142,006;-464,476;13;0;-18967,288;30,788;60,04;32377;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:14;49,197;0;-11,767;-142,029;89,6;6416;"OFF";"OFF";-1041,465;-142,025;-464,476;13;0;-18967,31;30,788;60,04;32383;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:18;49,201;0;-11,519;-142,041;89,6;6434;"OFF";"OFF";-1041,465;-142,038;-464,476;13;0;-18967,326;30,788;60,04;32387;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:24;49,212;0;-10,886;-142,061;89,6;6448;"OFF";"OFF";-1041,465;-142,058;-464,476;13;0;-18967,35;30,788;60,04;32393;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:28;49,218;0;-10,782;-142,072;89,6;6510;"OFF";"OFF";-1041,465;-142,069;-464,476;13;0;-18967,358;30,788;60,04;32397;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:34;49,249;0;-9,699;-142,089;89,6;6589;"OFF";"OFF";-1041,465;-142,086;-464,476;13;0;-18967,374;30,788;60,04;32403;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:37;49,245;0;-10,205;-142,1;89,6;6654;"OFF";"OFF";-1041,465;-142,097;-464,476;13;0;-18967,382;30,788;60,04;32407;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:44;49,264;0;-9,373;-142,117;89,6;6715;"OFF";"OFF";-1041,465;-142,115;-464,476;13;0;-18967,4;30,788;60,04;32413;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:48;49,253;0;-10,194;-142,129;89,6;6768;"OFF";"OFF";-1041,465;-142,126;-464,476;13;0;-18967,408;30,788;60,04;32417;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:54;49,265;0;-9,913;-142,145;89,6;6868;"OFF";"OFF";-1041,465;-142,142;-464,476;13;0;-18967,42;30,788;60,04;32423;4;0;0;0;0;0,001;0,004
2018-04-17 03:08:57;49,269;0;-10,029;-142,155;89,6;6935;"OFF";"OFF";-1041,465;-142,153;-464,476;13;0;-18967,428;30,788;60,04;32427;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:04;49,285;0;-9,418;-142,171;89,6;7037;"OFF";"OFF";-1041,465;-142,168;-464,476;13;0;-18967,44;30,788;60,04;32433;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:08;49,281;0;-9,785;-142,182;89,6;7081;"OFF";"OFF";-1041,465;-142,179;-464,476;13;0;-18967,448;30,788;60,04;32437;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:14;49,279;0;-10,004;-142,198;89,6;7150;"OFF";"OFF";-1041,465;-142,195;-464,476;13;0;-18967,458;30,788;60,04;32443;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:18;49,276;0;-9,908;-142,209;89,6;7204;"OFF";"OFF";-1041,465;-142,206;-464,476;13;0;-18967,466;30,788;60,04;32447;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:23;49,277;0;-10,013;-142,225;89,6;7254;"OFF";"OFF";-1041,465;-142,223;-464,476;13;0;-18967,48;30,788;60,04;32453;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:28;49,292;0;-9,271;-142,236;89,6;7319;"OFF";"OFF";-1041,465;-142,233;-464,476;13;0;-18967,488;30,788;60,04;32457;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:34;49,299;0;-9,405;-142,251;89,6;7394;"OFF";"OFF";-1041,465;-142,249;-464,476;13;0;-18967,5;30,788;60,04;32463;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:38;49,287;0;-10,079;-142,263;89,6;7407;"OFF";"OFF";-1041,465;-142,26;-464,476;13;0;-18967,508;30,788;60,04;32467;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:43;49,294;0;-9,217;-142,279;89,6;7442;"OFF";"OFF";-1041,465;-142,277;-464,476;13;0;-18967,524;30,788;60,04;32473;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:48;49,287;0;-9,783;-142,289;89,6;7503;"OFF";"OFF";-1041,465;-142,287;-464,476;13;0;-18967,532;30,788;60,04;32477;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:54;49,288;0;-10,066;-142,305;89,6;7562;"OFF";"OFF";-1041,465;-142,302;-464,476;13;0;-18967,542;30,788;60,04;32483;4;0;0;0;0;0,001;0,004
2018-04-17 03:09:58;49,298;0;-9,544;-142,316;89,6;7567;"OFF";"OFF";-1041,465;-142,313;-464,476;13;0;-18967,55;30,788;60,04;32487;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:03;49,294;0;-9,301;-142,332;89,6;7610;"OFF";"OFF";-1041,465;-142,33;-464,476;13;0;-18967,562;30,788;60,04;32493;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:08;49,29;0;-9,757;-142,342;89,6;7656;"OFF";"OFF";-1041,465;-142,34;-464,476;13;0;-18967,57;30,788;60,04;32497;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:14;49,305;0;-9,026;-142,358;89,6;7701;"OFF";"OFF";-1041,465;-142,356;-464,476;13;0;-18967,582;30,788;60,04;32503;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:18;49,301;0;-9,444;-142,369;89,6;7732;"OFF";"OFF";-1041,465;-142,366;-464,476;13;0;-18967,592;30,788;60,04;32507;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:24;49,285;0;-10,423;-142,385;89,6;7762;"OFF";"OFF";-1041,465;-142,382;-464,476;13;0;-18967,604;30,788;60,04;32513;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:28;49,294;0;-9,443;-142,395;89,6;7779;"OFF";"OFF";-1041,465;-142,393;-464,476;13;0;-18967,614;30,788;60,04;32517;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:33;49,282;0;-10,253;-142,411;89,6;7805;"OFF";"OFF";-1041,465;-142,409;-464,476;13;0;-18967,626;30,788;60,04;32523;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:38;49,321;0;-8,409;-142,422;89,6;7842;"OFF";"OFF";-1041,465;-142,419;-464,476;13;0;-18967,634;30,788;60,04;32527;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:44;49,293;0;-9,837;-142,437;89,6;7866;"OFF";"OFF";-1041,465;-142,435;-464,476;13;0;-18967,646;30,788;60,04;32533;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:48;49,316;0;-8,715;-142,448;89,6;7901;"OFF";"OFF";-1041,465;-142,445;-464,476;13;0;-18967,654;30,788;60,04;32537;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:54;49,313;0;-9,051;-142,464;89,6;7909;"OFF";"OFF";-1041,465;-142,461;-464,476;13;0;-18967,67;30,788;60,04;32543;4;0;0;0;0;0,001;0,004
2018-04-17 03:10:58;49,312;0;-8,866;-142,474;89,6;7916;"OFF";"OFF";-1041,465;-142,472;-464,476;13;0;-18967,678;30,788;60,04;32547;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:04;49,292;0;-10,064;-142,49;89,6;7951;"OFF";"OFF";-1041,465;-142,487;-464,476;13;0;-18967,69;30,788;60,04;32553;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:08;49,277;0;-10,754;-142,501;89,6;7935;"OFF";"OFF";-1041,465;-142,498;-464,476;13;0;-18967,698;30,788;60,04;32557;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:13;49,29;0;-10,045;-142,517;89,6;7921;"OFF";"OFF";-1041,465;-142,515;-464,476;13;0;-18967,708;30,788;60,04;32563;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:18;49,291;0;-9,684;-142,529;89,5;7905;"OFF";"OFF";-1041,465;-142,526;-464,476;13;0;-18967,718;30,788;60,04;32567;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:24;49,304;0;-8,876;-142,545;89,5;7916;"OFF";"OFF";-1041,465;-142,542;-464,476;13;0;-18967,73;30,788;60,04;32573;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:28;49,303;0;-9,255;-142,555;89,5;7932;"OFF";"OFF";-1041,465;-142,553;-464,476;13;0;-18967,738;30,788;60,04;32577;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:34;49,317;0;-8,754;-142,57;89,5;8000;"OFF";"OFF";-1041,465;-142,568;-464,476;13;0;-18967,75;30,788;60,04;32583;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:38;49,306;0;-9,704;-142,58;89,5;8038;"OFF";"OFF";-1041,465;-142,577;-464,476;13;0;-18967,758;30,788;60,04;32587;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:44;49,312;0;-9,204;-142,595;89,5;8066;"OFF";"OFF";-1041,465;-142,593;-464,476;13;0;-18967,77;30,788;60,04;32593;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:48;49,321;0;-8,895;-142,606;89,5;8078;"OFF";"OFF";-1041,465;-142,603;-464,476;13;0;-18967,778;30,788;60,04;32597;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:54;49,295;0;-10,18;-142,621;89,5;8103;"OFF";"OFF";-1041,465;-142,619;-464,476;13;0;-18967,79;30,788;60,04;32603;4;0;0;0;0;0,001;0,004
2018-04-17 03:11:58;49,324;0;-8,734;-142,631;89,5;8137;"OFF";"OFF";-1041,465;-142,629;-464,476;13;0;-18967,796;30,788;60,04;32607;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:04;49,326;0;-8,872;-142,646;89,5;8178;"OFF";"OFF";-1041,465;-142,644;-464,476;13;0;-18967,808;30,788;60,04;32613;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:08;49,311;0;-9,568;-142,656;89,5;8214;"OFF";"OFF";-1041,465;-142,654;-464,476;13;0;-18967,816;30,788;60,04;32617;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:14;49,31;0;-9,234;-142,671;89,5;8241;"OFF";"OFF";-1041,465;-142,669;-464,476;13;0;-18967,828;30,788;60,04;32623;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:18;49,314;0;-9,673;-142,682;89,5;8243;"OFF";"OFF";-1041,465;-142,679;-464,476;13;0;-18967,836;30,788;60,04;32627;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:24;49,317;0;-9,117;-142,697;89,5;8253;"OFF";"OFF";-1041,465;-142,695;-464,476;13;0;-18967,848;30,788;60,04;32633;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:28;49,312;0;-9,306;-142,708;89,5;8250;"OFF";"OFF";-1041,465;-142,705;-464,476;13;0;-18967,856;30,788;60,04;32637;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:34;49,322;0;-8,383;-142,724;89,5;8185;"OFF";"OFF";-1041,465;-142,722;-464,476;13;0;-18967,872;30,788;60,04;32643;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:38;49,315;0;-8,96;-142,734;89,5;8218;"OFF";"OFF";-1041,465;-142,732;-464,476;13;0;-18967,878;30,788;60,04;32647;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:43;49,31;0;-9,691;-142,749;89,5;8259;"OFF";"OFF";-1041,465;-142,746;-464,476;13;0;-18967,89;30,788;60,04;32653;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:48;49,318;0;-9,185;-142,76;89,5;8258;"OFF";"OFF";-1041,465;-142,757;-464,476;13;0;-18967,898;30,788;60,04;32657;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:54;49,318;0;-9,414;-142,774;89,5;8306;"OFF";"OFF";-1041,465;-142,772;-464,476;13;0;-18967,91;30,788;60,04;32663;4;0;0;0;0;0,001;0,004
2018-04-17 03:12:58;49,319;0;-9,119;-142,784;89,5;8316;"OFF";"OFF";-1041,465;-142,782;-464,476;13;0;-18967,918;30,788;60,04;32667;4;0;0;0;0;0,001;0,004
2018-04-17 03:13:04;49,309;0;-9,422;-142,8;89,5;8326;"OFF";"OFF";-1041,465;-142,797;-464,476;13;0;-18967,93;30,788;60,04;32673;4;0;0;0;0;0,001;0,004
2018-04-17 03:13:08;49,31;0;-9,678;-142,81;89,5;8326;"OFF";"OFF";-1041,465;-142,808;-464,476;13;0;-18967,938;30,788;60,04;32677;4;0;0;0;0;0,001;0,004
2018-04-17 03:13:14;49,318;0;-9,127;-142,825;89,5;8350;"OFF";"OFF";-1041,465;-142,823;-464,476;13;0;-18967,95;30,788;60,04;32683;4;0;0;0;0;0,001;0,004
2018-04-17 03:13:17;49,314;0;-9,545;-142,836;89,5;8339;"OFF";"OFF";-1041,465;-142,833;-464,476;13;0;-18967,958;30,788;60,04;32687;4;0;0;0;0;0,001;0,004
2018-04-17 03:13:24;49,312;0;-9,638;-142,852;89,5;8290;"OFF";"OFF";-1041,465;-142,849;-464,476;13;0;-18967,968;30,788;60,04;32693;4;0;0;0;0;0,001;0,004
2018-04-17 03:13:28;49,318;0;-8,935;-142,862;89,5;8295;"OFF";"OFF";-1041,465;-142,86;-464,476;13;0;-18967,978;30,788;60,04;32697;4;0;0;0;0;0,001;0,004
2018-04-17 03:13:34;49,309;0;-9,583;-142,878;89,5;8308;"OFF";"OFF";-1041,465;-142,875;-464,476;13;0;-18967,99;30,788;60,04;32703;4;0;0;0;0;0,001;0,004
2018-04-17 03:13:37;49,303;0;-9,483;-142,888;89,5;8302;"OFF";"OFF";-1041,465;-142,886;-464,476;13;0;-18967,998;30,788;60,04;32707;4;0;0;0;0;0,001;0,004
2018-04-17 03:13:44;49,297;0;-10,235;-142,904;89,5;8271;"OFF";"OFF";-1041,465;-142,901;-464,476;13;0;-18968,01;30,788;60,04;32713;4;0;0;0;0;0,001;0,004
2018-04-17 03:13:48;49,304;0;-9,027;-142,915;89,5;8274;"OFF";"OFF";-1041,465;-142,912;-464,476;13;0;-18968,018;30,788;60,04;32717;4;0;0;0;0;0,001;0,004
2018-04-17 03:13:54;49,298;0;-9,814;-142,931;89,5;8231;"OFF";"OFF";-1041,465;-142,928;-464,476;13;0;-18968,032;30,788;60,04;32723;4;0;0;0;0;0,001;0,004
