TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-17 03:13:57;49,302;0;-9,588;-142,941;89,5;8228;"OFF";"OFF";-1041,465;-142,939;-464,476;13;0;-18968,04;30,788;60,04;32727;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:04;49,3;0;-9,421;-142,959;89,5;8132;"OFF";"OFF";-1041,465;-142,956;-464,476;13;0;-18968,056;30,788;60,04;32733;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:08;49,283;0;-10,121;-142,97;89,5;8088;"OFF";"OFF";-1041,465;-142,967;-464,476;13;0;-18968,064;30,788;60,04;32737;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:14;49,264;0;-10,821;-142,988;89,5;8017;"OFF";"OFF";-1041,465;-142,985;-464,476;13;0;-18968,078;30,788;60,04;32743;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:17;49,273;0;-10,07;-142,999;89,5;7983;"OFF";"OFF";-1041,465;-142,996;-464,476;13;0;-18968,088;30,788;60,04;32747;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:24;49,284;0;-9,54;-143,016;89,5;7926;"OFF";"OFF";-1041,465;-143,013;-464,476;13;0;-18968,106;30,788;60,04;32753;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:28;49,246;0;-11,508;-143,028;89,5;7876;"OFF";"OFF";-1041,465;-143,025;-464,476;13;0;-18968,118;30,788;60,04;32757;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:34;49,245;0;-11,321;-143,046;89,5;7793;"OFF";"OFF";-1041,465;-143,043;-464,476;13;0;-18968,136;30,788;60,04;32763;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:38;49,266;0;-10,089;-143,057;89,5;7779;"OFF";"OFF";-1041,465;-143,055;-464,476;13;0;-18968,148;30,788;60,04;32767;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:44;49,254;0;-11,011;-143,074;89,5;7792;"OFF";"OFF";-1041,465;-143,071;-464,476;13;0;-18968,16;30,788;60,04;32773;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:48;49,27;0;-9,872;-143,085;89,5;7753;"OFF";"OFF";-1041,465;-143,082;-464,476;13;0;-18968,176;30,788;60,04;32777;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:54;49,271;0;-9,783;-143,102;89,5;7741;"OFF";"OFF";-1041,465;-143,099;-464,476;13;0;-18968,188;30,788;60,04;32783;4;0;0;0;0;0,001;0,004
2018-04-17 03:14:58;49,26;0;-10,534;-143,113;89,5;7734;"OFF";"OFF";-1041,465;-143,11;-464,476;13;0;-18968,196;30,788;60,04;32787;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:04;49,266;0;-10,118;-143,13;89,5;7718;"OFF";"OFF";-1041,465;-143,128;-464,476;13;0;-18968,21;30,788;60,04;32793;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:07;49,256;0;-10,722;-143,142;89,5;7693;"OFF";"OFF";-1041,465;-143,139;-464,476;13;0;-18968,22;30,788;60,04;32797;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:14;49,264;0;-10,153;-143,159;89,5;7684;"OFF";"OFF";-1041,465;-143,156;-464,476;13;0;-18968,238;30,788;60,04;32803;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:18;49,271;0;-9,648;-143,17;89,5;7660;"OFF";"OFF";-1041,465;-143,168;-464,476;13;0;-18968,25;30,788;60,04;32807;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:24;49,206;0;-10,234;-143,2;89,5;7100;"OFF";"OFF";-1041,465;-143,196;-464,476;13;0;-18968,278;30,788;60,04;32813;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:27;49,27;0;-7,604;-143,209;89,5;7218;"OFF";"OFF";-1041,465;-143,207;-464,476;13;0;-18968,288;30,788;60,04;32817;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:34;49,201;0;-12,079;-143,228;89,5;7138;"OFF";"OFF";-1041,465;-143,225;-464,476;13;0;-18968,306;30,788;60,04;32823;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:38;49,223;0;-10,367;-143,241;89,5;7132;"OFF";"OFF";-1041,465;-143,238;-464,476;13;0;-18968,32;30,788;60,04;32827;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:44;49,215;0;-11,18;-143,258;89,5;7130;"OFF";"OFF";-1041,465;-143,255;-464,476;13;0;-18968,34;30,788;60,04;32833;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:48;49,206;0;-11,801;-143,271;89,5;7091;"OFF";"OFF";-1041,465;-143,268;-464,476;13;0;-18968,356;30,788;60,04;32837;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:53;49,185;0;-12,497;-143,291;89,5;7038;"OFF";"OFF";-1041,465;-143,287;-464,476;13;0;-18968,378;30,788;60,04;32843;4;0;0;0;0;0,001;0,004
2018-04-17 03:15:58;49,192;0;-11,968;-143,304;89,5;6971;"OFF";"OFF";-1041,465;-143,301;-464,476;13;0;-18968,394;30,788;60,04;32847;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:04;49,193;0;-11,983;-143,324;89,5;6932;"OFF";"OFF";-1041,465;-143,32;-464,476;13;0;-18968,418;30,788;60,04;32853;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:08;49,199;0;-11,319;-143,337;89,5;6884;"OFF";"OFF";-1041,465;-143,334;-464,476;13;0;-18968,434;30,788;60,04;32857;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:14;49,178;0;-12,126;-143,356;89,5;6862;"OFF";"OFF";-1041,465;-143,353;-464,476;13;0;-18968,458;30,788;60,04;32863;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:18;49,177;0;-12,268;-143,37;89,5;6816;"OFF";"OFF";-1041,465;-143,367;-464,476;13;0;-18968,472;30,788;60,04;32867;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:24;49,184;0;-11,973;-143,389;89,5;6799;"OFF";"OFF";-1041,465;-143,386;-464,476;13;0;-18968,496;30,788;60,04;32873;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:28;49,193;0;-11,557;-143,402;89,5;6788;"OFF";"OFF";-1041,465;-143,399;-464,476;13;0;-18968,512;30,788;60,04;32877;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:34;49,185;0;-12,144;-143,421;89,5;6763;"OFF";"OFF";-1041,465;-143,418;-464,476;13;0;-18968,536;30,788;60,04;32883;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:38;49,2;0;-10,903;-143,434;89,5;6755;"OFF";"OFF";-1041,465;-143,431;-464,476;13;0;-18968,55;30,788;60,04;32887;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:44;49,189;0;-11,816;-143,453;89,5;6731;"OFF";"OFF";-1041,465;-143,45;-464,476;13;0;-18968,574;30,788;60,04;32893;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:48;49,174;0;-12,395;-143,467;89,5;6698;"OFF";"OFF";-1041,465;-143,464;-464,476;13;0;-18968,59;30,788;60,04;32897;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:54;49,172;0;-12,332;-143,487;89,5;6650;"OFF";"OFF";-1041,465;-143,484;-464,476;13;0;-18968,614;30,788;60,04;32903;4;0;0;0;0;0,001;0,004
2018-04-17 03:16:58;49,185;0;-11,647;-143,5;89,5;6639;"OFF";"OFF";-1041,465;-143,497;-464,476;13;0;-18968,628;30,788;60,04;32907;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:03;49,176;0;-11,942;-143,52;89,5;6638;"OFF";"OFF";-1041,465;-143,516;-464,476;13;0;-18968,65;30,788;60,04;32913;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:08;49,179;0;-12,009;-143,533;89,5;6610;"OFF";"OFF";-1041,465;-143,53;-464,476;13;0;-18968,666;30,788;60,04;32917;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:14;49,19;0;-11,376;-143,553;89,5;6600;"OFF";"OFF";-1041,465;-143,549;-464,476;13;0;-18968,69;30,788;60,04;32923;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:18;49,206;0;-10,625;-143,564;89,5;6646;"OFF";"OFF";-1041,465;-143,561;-464,476;13;0;-18968,702;30,788;60,04;32927;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:23;49,195;0;-11,285;-143,583;89,5;6657;"OFF";"OFF";-1041,465;-143,58;-464,476;13;0;-18968,722;30,788;60,04;32933;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:28;49,199;0;-11,51;-143,595;89,5;6676;"OFF";"OFF";-1041,465;-143,592;-464,476;13;0;-18968,736;30,788;60,04;32937;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:34;49,231;0;-9,824;-143,612;89,5;6732;"OFF";"OFF";-1041,465;-143,61;-464,476;13;0;-18968,754;30,788;60,04;32943;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:38;49,202;0;-11,642;-143,625;89,5;6749;"OFF";"OFF";-1041,465;-143,621;-464,476;13;0;-18968,764;30,788;60,04;32947;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:44;49,187;0;-12,225;-143,644;89,5;6736;"OFF";"OFF";-1041,465;-143,64;-464,476;13;0;-18968,788;30,788;60,04;32953;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:48;49,171;0;-12,859;-143,658;89,5;6685;"OFF";"OFF";-1041,465;-143,654;-464,476;13;0;-18968,802;30,788;60,04;32957;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:54;49,186;0;-11,463;-143,677;89,5;6661;"OFF";"OFF";-1041,465;-143,674;-464,476;13;0;-18968,826;30,788;60,04;32963;4;0;0;0;0;0,001;0,004
2018-04-17 03:17:58;49,173;0;-12,178;-143,691;89,5;6627;"OFF";"OFF";-1041,465;-143,688;-464,476;13;0;-18968,842;30,788;60,04;32967;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:04;49,169;0;-12,295;-143,712;89,5;6565;"OFF";"OFF";-1041,465;-143,709;-464,476;13;0;-18968,866;30,788;60,04;32973;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:08;49,162;0;-12,268;-143,726;89,5;6519;"OFF";"OFF";-1041,465;-143,723;-464,476;13;0;-18968,88;30,788;60,04;32977;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:14;49,157;0;-12,384;-143,747;89,5;6477;"OFF";"OFF";-1041,465;-143,744;-464,476;13;0;-18968,904;30,788;60,04;32983;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:18;49,133;0;-13,335;-143,762;89,5;6427;"OFF";"OFF";-1041,465;-143,758;-464,476;13;0;-18968,92;30,788;60,04;32987;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:24;49,152;0;-12,091;-143,782;89,5;6397;"OFF";"OFF";-1041,465;-143,779;-464,476;13;0;-18968,944;30,788;60,04;32993;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:28;49,136;0;-13,231;-143,797;89,5;6346;"OFF";"OFF";-1041,465;-143,793;-464,476;13;0;-18968,958;30,788;60,04;32997;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:34;49,13;0;-13,021;-143,819;89,5;6283;"OFF";"OFF";-1041,465;-143,815;-464,476;13;0;-18968,982;30,788;60,04;33003;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:38;49,126;0;-13,011;-143,834;89,5;6241;"OFF";"OFF";-1041,465;-143,83;-464,476;13;0;-18968,998;30,788;60,04;33007;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:44;49,129;0;-12,864;-143,855;89,5;6212;"OFF";"OFF";-1041,465;-143,851;-464,476;13;0;-18969,022;30,788;60,04;33013;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:48;49,125;0;-13,076;-143,869;89,5;6184;"OFF";"OFF";-1041,465;-143,866;-464,476;13;0;-18969,038;30,788;60,04;33017;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:54;49,115;0;-13,8;-143,891;89,5;6152;"OFF";"OFF";-1041,465;-143,887;-464,476;13;0;-18969,06;30,788;60,04;33023;4;0;0;0;0;0,001;0,004
2018-04-17 03:18:58;49,114;0;-13,704;-143,906;89,5;6118;"OFF";"OFF";-1041,465;-143,902;-464,476;13;0;-18969,076;30,788;60,04;33027;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:04;49,123;0;-12,831;-143,928;89,5;6071;"OFF";"OFF";-1041,465;-143,924;-464,476;13;0;-18969,1;30,788;60,04;33033;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:08;49,107;0;-13,651;-143,943;89,5;6046;"OFF";"OFF";-1041,465;-143,939;-464,476;13;0;-18969,116;30,788;60,04;33037;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:14;49,111;0;-13,427;-143,964;89,4;6024;"OFF";"OFF";-1041,465;-143,961;-464,476;13;0;-18969,138;30,788;60,04;33043;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:18;49,125;0;-12,879;-143,979;89,4;6009;"OFF";"OFF";-1041,465;-143,975;-464,476;13;0;-18969,154;30,788;60,04;33047;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:24;49,106;0;-13,882;-144,001;89,4;5979;"OFF";"OFF";-1041,465;-143,997;-464,476;13;0;-18969,178;30,788;60,04;33053;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:28;49,115;0;-12,845;-144,015;89,4;5962;"OFF";"OFF";-1041,465;-144,012;-464,476;13;0;-18969,194;30,788;60,04;33057;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:34;49,127;0;-12,576;-144,037;89,4;5948;"OFF";"OFF";-1041,465;-144,033;-464,476;13;0;-18969,216;30,788;60,04;33063;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:38;49,129;0;-12,242;-144,051;89,4;5941;"OFF";"OFF";-1041,465;-144,048;-464,476;13;0;-18969,232;30,788;60,04;33067;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:44;49,121;0;-13,142;-144,072;89,4;5964;"OFF";"OFF";-1041,465;-144,068;-464,476;13;0;-18969,256;30,788;60,04;33073;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:47;49,143;0;-11,753;-144,086;89,4;5956;"OFF";"OFF";-1041,465;-144,083;-464,476;13;0;-18969,272;30,788;60,04;33077;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:54;49,147;0;-12,311;-144,106;89,4;5984;"OFF";"OFF";-1041,465;-144,103;-464,476;13;0;-18969,294;30,788;60,04;33083;4;0;0;0;0;0,001;0,004
2018-04-17 03:19:58;49,133;0;-12,806;-144,12;89,4;5976;"OFF";"OFF";-1041,465;-144,117;-464,476;13;0;-18969,31;30,788;60,04;33087;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:04;49,129;0;-12,513;-144,142;89,4;5967;"OFF";"OFF";-1041,465;-144,139;-464,476;13;0;-18969,334;30,788;60,04;33093;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:07;49,116;0;-13,241;-144,156;89,4;5958;"OFF";"OFF";-1041,465;-144,153;-464,476;13;0;-18969,35;30,788;60,04;33097;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:14;49,134;0;-12,358;-144,177;89,4;5960;"OFF";"OFF";-1041,465;-144,174;-464,476;13;0;-18969,374;30,788;60,04;33103;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:18;49,137;0;-12,43;-144,191;89,4;5971;"OFF";"OFF";-1041,465;-144,188;-464,476;13;0;-18969,388;30,788;60,04;33107;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:24;49,136;0;-12,419;-144,212;89,4;5979;"OFF";"OFF";-1041,465;-144,208;-464,476;13;0;-18969,412;30,788;60,04;33113;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:27;49,141;0;-12,388;-144,225;89,4;5998;"OFF";"OFF";-1041,465;-144,222;-464,476;13;0;-18969,428;30,788;60,04;33117;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:34;49,127;0;-13,058;-144,246;89,4;6001;"OFF";"OFF";-1041,465;-144,243;-464,476;13;0;-18969,452;30,788;60,04;33123;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:38;49,143;0;-12,089;-144,26;89,4;5999;"OFF";"OFF";-1041,465;-144,257;-464,476;13;0;-18969,466;30,788;60,04;33127;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:44;49,145;0;-12,187;-144,281;89,4;6017;"OFF";"OFF";-1041,465;-144,277;-464,476;13;0;-18969,49;30,788;60,04;33133;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:48;49,137;0;-12,505;-144,294;89,4;6024;"OFF";"OFF";-1041,465;-144,291;-464,476;13;0;-18969,506;30,788;60,04;33137;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:54;49,118;0;-13,653;-144,316;89,4;6002;"OFF";"OFF";-1041,465;-144,312;-464,476;13;0;-18969,53;30,788;60,04;33143;4;0;0;0;0;0,001;0,004
2018-04-17 03:20:58;49,141;0;-11,791;-144,33;89,4;5993;"OFF";"OFF";-1041,465;-144,327;-464,476;13;0;-18969,544;30,788;60,04;33147;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:04;49,118;0;-12,991;-144,352;89,4;5988;"OFF";"OFF";-1041,465;-144,348;-464,476;13;0;-18969,568;30,788;60,04;33153;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:08;49,131;0;-12,289;-144,366;89,4;5985;"OFF";"OFF";-1041,465;-144,362;-464,476;13;0;-18969,584;30,788;60,04;33157;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:14;49,104;0;-13,737;-144,387;89,4;5971;"OFF";"OFF";-1041,465;-144,384;-464,476;13;0;-18969,608;30,788;60,04;33163;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:18;49,115;0;-13,188;-144,402;89,4;5949;"OFF";"OFF";-1041,465;-144,398;-464,476;13;0;-18969,624;30,788;60,04;33167;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:24;49,13;0;-12,375;-144,423;89,4;5958;"OFF";"OFF";-1041,465;-144,42;-464,476;13;0;-18969,646;30,788;60,04;33173;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:28;49,126;0;-12,649;-144,437;89,4;5952;"OFF";"OFF";-1041,465;-144,434;-464,476;13;0;-18969,662;30,788;60,04;33177;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:34;49,085;0;-14,696;-144,46;89,4;5909;"OFF";"OFF";-1041,465;-144,456;-464,476;13;0;-18969,686;30,788;60,04;33183;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:37;49,082;0;-14,318;-144,475;89,4;5875;"OFF";"OFF";-1041,465;-144,472;-464,476;13;0;-18969,702;30,788;60,04;33187;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:44;49,092;0;-13,572;-144,499;89,4;5823;"OFF";"OFF";-1041,465;-144,495;-464,476;13;0;-18969,724;30,788;60,04;33193;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:48;49,075;0;-14,3;-144,514;89,4;5791;"OFF";"OFF";-1041,465;-144,51;-464,476;13;0;-18969,74;30,788;60,04;33197;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:54;49,072;0;-14,279;-144,538;89,4;5746;"OFF";"OFF";-1041,465;-144,534;-464,476;13;0;-18969,764;30,788;60,04;33203;4;0;0;0;0;0,001;0,004
2018-04-17 03:21:57;49,08;0;-13,855;-144,553;89,4;5723;"OFF";"OFF";-1041,465;-144,549;-464,476;13;0;-18969,78;30,788;60,04;33207;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:04;49,08;0;-13,6;-144,576;89,4;5709;"OFF";"OFF";-1041,465;-144,572;-464,476;13;0;-18969,802;30,788;60,04;33213;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:08;49,081;0;-13,902;-144,591;89,4;5689;"OFF";"OFF";-1041,465;-144,587;-464,476;13;0;-18969,818;30,788;60,04;33217;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:14;49,097;0;-12,961;-144,614;89,4;5671;"OFF";"OFF";-1041,465;-144,61;-464,476;13;0;-18969,842;30,788;60,04;33223;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:18;49,088;0;-13,472;-144,629;89,4;5667;"OFF";"OFF";-1041,465;-144,625;-464,476;13;0;-18969,858;30,788;60,04;33227;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:23;49,07;0;-14,221;-144,652;89,4;5638;"OFF";"OFF";-1041,465;-144,648;-464,476;13;0;-18969,88;30,788;60,04;33233;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:28;49,084;0;-13,26;-144,667;89,4;5628;"OFF";"OFF";-1041,465;-144,664;-464,476;13;0;-18969,896;30,788;60,04;33237;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:34;49,085;0;-13,313;-144,69;89,4;5609;"OFF";"OFF";-1041,465;-144,686;-464,476;13;0;-18969,92;30,788;60,04;33243;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:38;49,083;0;-13,571;-144,706;89,4;5589;"OFF";"OFF";-1041,465;-144,702;-464,476;13;0;-18969,936;30,788;60,04;33247;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:43;49,052;0;-15,036;-144,729;89,4;5565;"OFF";"OFF";-1041,465;-144,725;-464,476;13;0;-18969,958;30,788;60,04;33253;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:48;49,051;0;-14,754;-144,746;89,4;5529;"OFF";"OFF";-1041,465;-144,742;-464,476;13;0;-18969,974;30,788;60,04;33257;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:54;49,065;0;-13,95;-144,769;89,4;5515;"OFF";"OFF";-1041,465;-144,765;-464,476;13;0;-18969,998;30,788;60,04;33263;4;0;0;0;0;0,001;0,004
2018-04-17 03:22:58;49,059;0;-14,114;-144,785;89,4;5498;"OFF";"OFF";-1041,465;-144,781;-464,476;13;0;-18970,014;30,788;60,04;33267;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:04;49,071;0;-13,726;-144,808;89,4;5484;"OFF";"OFF";-1041,465;-144,804;-464,476;13;0;-18970,038;30,788;60,04;33273;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:08;49,06;0;-14,31;-144,824;89,4;5480;"OFF";"OFF";-1041,465;-144,82;-464,476;13;0;-18970,052;30,788;60,04;33277;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:14;49,071;0;-13,86;-144,846;89,4;5484;"OFF";"OFF";-1041,465;-144,843;-464,476;13;0;-18970,076;30,788;60,04;33283;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:18;49,079;0;-13,211;-144,862;89,4;5479;"OFF";"OFF";-1041,465;-144,858;-464,476;13;0;-18970,092;30,788;60,04;33287;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:24;49,053;0;-14,69;-144,885;89,4;5465;"OFF";"OFF";-1041,465;-144,881;-464,476;13;0;-18970,116;30,788;60,04;33293;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:28;49,068;0;-13,693;-144,901;89,4;5450;"OFF";"OFF";-1041,465;-144,897;-464,476;13;0;-18970,13;30,788;60,04;33297;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:33;49,063;0;-13,928;-144,925;89,4;5423;"OFF";"OFF";-1041,465;-144,921;-464,476;13;0;-18970,154;30,788;60,04;33303;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:38;49,062;0;-13,76;-144,941;89,4;5420;"OFF";"OFF";-1041,465;-144,937;-464,476;13;0;-18970,17;30,788;60,04;33307;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:44;49,05;0;-14,431;-144,964;89,4;5424;"OFF";"OFF";-1041,465;-144,96;-464,476;13;0;-18970,194;30,788;60,04;33313;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:48;49,075;0;-13,166;-144,979;89,4;5429;"OFF";"OFF";-1041,465;-144,975;-464,476;13;0;-18970,208;30,788;60,04;33317;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:53;49,064;0;-14,035;-145,002;89,4;5438;"OFF";"OFF";-1041,465;-144,998;-464,476;13;0;-18970,232;30,788;60,04;33323;4;0;0;0;0;0,001;0,004
2018-04-17 03:23:58;49,069;0;-13,748;-145,017;89,4;5430;"OFF";"OFF";-1041,465;-145,013;-464,476;13;0;-18970,248;30,788;60,04;33327;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:04;49,07;0;-13,75;-145,04;89,4;5431;"OFF";"OFF";-1041,465;-145,036;-464,476;13;0;-18970,272;30,788;60,04;33333;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:08;49,075;0;-13,425;-145,056;89,4;5426;"OFF";"OFF";-1041,465;-145,052;-464,476;13;0;-18970,288;30,788;60,04;33337;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:14;49,075;0;-13,211;-145,079;89,4;5422;"OFF";"OFF";-1041,465;-145,075;-464,476;13;0;-18970,31;30,788;60,04;33343;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:18;49,067;0;-13,73;-145,094;89,4;5431;"OFF";"OFF";-1041,465;-145,09;-464,476;13;0;-18970,326;30,788;60,04;33347;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:24;49,048;0;-14,803;-145,118;89,4;5417;"OFF";"OFF";-1041,465;-145,114;-464,476;13;0;-18970,35;30,788;60,04;33353;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:28;49,042;0;-15,036;-145,133;89,4;5407;"OFF";"OFF";-1041,465;-145,129;-464,476;13;0;-18970,366;30,788;60,04;33357;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:34;49,041;0;-14,678;-145,158;89,4;5382;"OFF";"OFF";-1041,465;-145,154;-464,476;13;0;-18970,388;30,788;60,04;33363;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:38;49,079;0;-12,585;-145,173;89,4;5378;"OFF";"OFF";-1041,465;-145,17;-464,476;13;0;-18970,404;30,788;60,04;33367;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:44;49,09;0;-12,38;-145,195;89,4;5429;"OFF";"OFF";-1041,465;-145,191;-464,476;13;0;-18970,428;30,788;60,04;33373;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:48;49,088;0;-12,733;-145,209;89,4;5446;"OFF";"OFF";-1041,465;-145,206;-464,476;13;0;-18970,444;30,788;60,04;33377;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:54;49,089;0;-13,354;-145,23;89,4;5499;"OFF";"OFF";-1041,465;-145,226;-464,476;13;0;-18970,466;30,788;60,04;33383;4;0;0;0;0;0,001;0,004
2018-04-17 03:24:58;49,108;0;-12,379;-145,244;89,4;5520;"OFF";"OFF";-1041,465;-145,241;-464,476;13;0;-18970,482;30,788;60,04;33387;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:04;49,102;0;-12,837;-145,265;89,4;5565;"OFF";"OFF";-1041,465;-145,262;-464,476;13;0;-18970,506;30,788;60,04;33393;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:08;49,128;0;-11,605;-145,279;89,4;5607;"OFF";"OFF";-1041,465;-145,275;-464,476;13;0;-18970,522;30,788;60,04;33397;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:14;49,122;0;-12,308;-145,298;89,4;5676;"OFF";"OFF";-1041,465;-145,295;-464,476;13;0;-18970,544;30,788;60,04;33403;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:18;49,131;0;-11,969;-145,312;89,4;5704;"OFF";"OFF";-1041,465;-145,308;-464,476;13;0;-18970,56;30,788;60,04;33407;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:24;49,125;0;-12,019;-145,332;89,4;5746;"OFF";"OFF";-1041,465;-145,329;-464,476;13;0;-18970,584;30,788;60,04;33413;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:28;49,143;0;-11,202;-145,345;89,4;5785;"OFF";"OFF";-1041,465;-145,342;-464,476;13;0;-18970,6;30,788;60,04;33417;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:34;49,149;0;-11,57;-145,365;89,3;5851;"OFF";"OFF";-1041,465;-145,362;-464,476;13;0;-18970,624;30,788;60,04;33423;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:38;49,127;0;-12,772;-145,378;89,3;5879;"OFF";"OFF";-1041,465;-145,375;-464,476;13;0;-18970,638;30,788;60,04;33427;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:44;49,144;0;-11,782;-145,398;89,3;5915;"OFF";"OFF";-1041,465;-145,395;-464,476;13;0;-18970,662;30,788;60,04;33433;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:48;49,146;0;-12,023;-145,411;89,3;5942;"OFF";"OFF";-1041,465;-145,408;-464,476;13;0;-18970,678;30,788;60,04;33437;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:54;49,135;0;-12,287;-145,431;89,3;5975;"OFF";"OFF";-1041,465;-145,428;-464,476;13;0;-18970,702;30,788;60,04;33443;4;0;0;0;0;0,001;0,004
2018-04-17 03:25:58;49,149;0;-11,631;-145,444;89,3;6013;"OFF";"OFF";-1041,465;-145,441;-464,476;13;0;-18970,716;30,788;60,04;33447;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:04;49,156;0;-11,444;-145,463;89,3;6075;"OFF";"OFF";-1041,465;-145,46;-464,476;13;0;-18970,74;30,788;60,04;33453;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:08;49,178;0;-10,559;-145,476;89,3;6109;"OFF";"OFF";-1041,465;-145,473;-464,476;13;0;-18970,756;30,788;60,04;33457;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:14;49,149;0;-12,156;-145,496;89,3;6132;"OFF";"OFF";-1041,465;-145,492;-464,476;13;0;-18970,78;30,788;60,04;33463;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:17;49,159;0;-11,494;-145,509;89,3;6148;"OFF";"OFF";-1041,465;-145,505;-464,476;13;0;-18970,794;30,788;60,04;33467;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:24;49,148;0;-12,221;-145,529;89,3;6165;"OFF";"OFF";-1041,465;-145,525;-464,476;13;0;-18970,818;30,788;60,04;33473;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:28;49,164;0;-11,293;-145,542;89,3;6181;"OFF";"OFF";-1041,465;-145,538;-464,476;13;0;-18970,834;30,788;60,04;33477;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:34;49,146;0;-11,872;-145,561;89,3;6204;"OFF";"OFF";-1041,465;-145,558;-464,476;13;0;-18970,858;30,788;60,04;33483;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:37;49,15;0;-12,187;-145,575;89,3;6214;"OFF";"OFF";-1041,465;-145,571;-464,476;13;0;-18970,874;30,788;60,04;33487;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:44;49,151;0;-11,793;-145,594;89,3;6237;"OFF";"OFF";-1041,465;-145,591;-464,476;13;0;-18970,896;30,788;60,04;33493;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:48;49,16;0;-11,466;-145,607;89,3;6262;"OFF";"OFF";-1041,465;-145,604;-464,476;13;0;-18970,912;30,788;60,04;33497;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:54;49,158;0;-11,689;-145,626;89,3;6287;"OFF";"OFF";-1041,465;-145,623;-464,476;13;0;-18970,936;30,788;60,04;33503;4;0;0;0;0;0,001;0,004
2018-04-17 03:26:57;49,18;0;-10,933;-145,639;89,3;6302;"OFF";"OFF";-1041,465;-145,636;-464,476;13;0;-18970,952;30,788;60,04;33507;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:04;49,17;0;-11,42;-145,658;89,3;6357;"OFF";"OFF";-1041,465;-145,654;-464,476;13;0;-18970,972;30,788;60,04;33513;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:08;49,172;0;-11,419;-145,67;89,3;6375;"OFF";"OFF";-1041,465;-145,667;-464,476;13;0;-18970,988;30,788;60,04;33517;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:14;49,185;0;-10,699;-145,689;89,3;6407;"OFF";"OFF";-1041,465;-145,686;-464,476;13;0;-18971,01;30,788;60,04;33523;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:18;49,177;0;-11,055;-145,702;89,3;6435;"OFF";"OFF";-1041,465;-145,699;-464,476;13;0;-18971,026;30,788;60,04;33527;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:24;49,202;0;-9,912;-145,72;89,3;6482;"OFF";"OFF";-1041,465;-145,717;-464,476;13;0;-18971,048;30,788;60,04;33533;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:28;49,183;0;-10,825;-145,731;89,3;6533;"OFF";"OFF";-1041,465;-145,728;-464,476;13;0;-18971,058;30,788;60,04;33537;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:34;49,181;0;-11,479;-145,749;89,3;6589;"OFF";"OFF";-1041,465;-145,746;-464,476;13;0;-18971,076;30,788;60,04;33543;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:38;49,205;0;-10,349;-145,761;89,3;6633;"OFF";"OFF";-1041,465;-145,758;-464,476;13;0;-18971,088;30,788;60,04;33547;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:44;49,188;0;-11,312;-145,779;89,3;6655;"OFF";"OFF";-1041,465;-145,776;-464,476;13;0;-18971,112;30,788;60,04;33553;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:48;49,224;0;-9,423;-145,791;89,3;6704;"OFF";"OFF";-1041,465;-145,788;-464,476;13;0;-18971,124;30,788;60,04;33557;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:54;49,2;0;-10,695;-145,808;89,3;6767;"OFF";"OFF";-1041,465;-145,805;-464,476;13;0;-18971,136;30,788;60,04;33563;4;0;0;0;0;0,001;0,004
2018-04-17 03:27:58;49,202;0;-10,829;-145,819;89,3;6802;"OFF";"OFF";-1041,465;-145,816;-464,476;13;0;-18971,146;30,788;60,04;33567;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:04;49,204;0;-10,434;-145,837;89,3;6849;"OFF";"OFF";-1041,465;-145,834;-464,476;13;0;-18971,166;30,788;60,04;33573;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:07;49,204;0;-10,873;-145,848;89,3;6870;"OFF";"OFF";-1041,465;-145,846;-464,476;13;0;-18971,178;30,788;60,04;33577;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:14;49,209;0;-10,307;-145,866;89,3;6894;"OFF";"OFF";-1041,465;-145,864;-464,476;13;0;-18971,202;30,788;60,04;33583;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:18;49,241;0;-9,123;-145,877;89,3;6948;"OFF";"OFF";-1041,465;-145,875;-464,476;13;0;-18971,208;30,788;60,04;33587;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:24;49,246;0;-8,989;-145,894;89,3;7017;"OFF";"OFF";-1041,465;-145,891;-464,476;13;0;-18971,22;30,788;60,04;33593;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:28;49,233;0;-9,656;-145,905;89,3;7060;"OFF";"OFF";-1041,465;-145,902;-464,476;13;0;-18971,23;30,788;60,04;33597;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:34;49,16;0;-13,639;-145,925;89,3;6952;"OFF";"OFF";-1041,465;-145,921;-464,476;13;0;-18971,246;30,788;60,04;33603;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:38;49,159;0;-12,668;-145,941;89,3;6833;"OFF";"OFF";-1041,465;-145,937;-464,476;13;0;-18971,262;30,788;60,04;33607;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:44;49,149;0;-12,474;-145,961;89,3;6785;"OFF";"OFF";-1041,465;-145,957;-464,476;13;0;-18971,286;30,788;60,04;33613;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:48;49,15;0;-12,489;-145,974;89,3;6751;"OFF";"OFF";-1041,465;-145,971;-464,476;13;0;-18971,3;30,788;60,04;33617;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:53;49,156;0;-11,767;-145,995;89,3;6686;"OFF";"OFF";-1041,465;-145,991;-464,476;13;0;-18971,324;30,788;60,04;33623;4;0;0;0;0;0,001;0,004
2018-04-17 03:28:58;49,146;0;-12,229;-146,008;89,3;6643;"OFF";"OFF";-1041,465;-146,005;-464,476;13;0;-18971,34;30,788;60,04;33627;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:04;49,131;0;-12,754;-146,029;89,3;6583;"OFF";"OFF";-1041,465;-146,026;-464,476;13;0;-18971,364;30,788;60,04;33633;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:08;49,14;0;-12,083;-146,043;89,3;6547;"OFF";"OFF";-1041,465;-146,04;-464,476;13;0;-18971,378;30,788;60,04;33637;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:14;49,123;0;-13,169;-146,064;89,3;6495;"OFF";"OFF";-1041,465;-146,06;-464,476;13;0;-18971,402;30,788;60,04;33643;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:18;49,128;0;-12,732;-146,078;89,3;6459;"OFF";"OFF";-1041,465;-146,074;-464,476;13;0;-18971,418;30,788;60,04;33647;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:24;49,137;0;-12,358;-146,098;89,3;6431;"OFF";"OFF";-1041,465;-146,095;-464,476;13;0;-18971,442;30,788;60,04;33653;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:28;49,136;0;-12,048;-146,112;89,3;6414;"OFF";"OFF";-1041,465;-146,109;-464,476;13;0;-18971,458;30,788;60,04;33657;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:34;49,126;0;-12,964;-146,132;89,3;6403;"OFF";"OFF";-1041,465;-146,128;-464,476;13;0;-18971,48;30,788;60,04;33663;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:38;49,121;0;-12,76;-146,146;89,3;6388;"OFF";"OFF";-1041,465;-146,142;-464,476;13;0;-18971,496;30,788;60,04;33667;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:43;49,126;0;-12,329;-146,167;89,3;6351;"OFF";"OFF";-1041,465;-146,163;-464,476;13;0;-18971,52;30,788;60,04;33673;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:48;49,116;0;-12,811;-146,18;89,3;6333;"OFF";"OFF";-1041,465;-146,177;-464,476;13;0;-18971,536;30,788;60,04;33677;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:54;49,128;0;-11,856;-146,202;89,3;6278;"OFF";"OFF";-1041,465;-146,199;-464,476;13;0;-18971,558;30,788;60,04;33683;4;0;0;0;0;0,001;0,004
2018-04-17 03:29:58;49,144;0;-11,099;-146,215;89,3;6282;"OFF";"OFF";-1041,465;-146,212;-464,476;13;0;-18971,574;30,788;60,04;33687;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:03;49,139;0;-11,897;-146,236;89,3;6278;"OFF";"OFF";-1041,465;-146,232;-464,476;13;0;-18971,598;30,788;60,04;33693;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:08;49,145;0;-11,743;-146,248;89,3;6294;"OFF";"OFF";-1041,465;-146,245;-464,476;13;0;-18971,614;30,788;60,04;33697;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:14;49,135;0;-11,968;-146,268;89,3;6308;"OFF";"OFF";-1041,465;-146,265;-464,476;13;0;-18971,636;30,788;60,04;33703;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:18;49,121;0;-12,775;-146,282;89,3;6300;"OFF";"OFF";-1041,465;-146,278;-464,476;13;0;-18971,652;30,788;60,04;33707;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:23;49,142;0;-11,611;-146,302;89,3;6296;"OFF";"OFF";-1041,465;-146,299;-464,476;13;0;-18971,676;30,788;60,04;33713;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:28;49,128;0;-12,508;-146,315;89,3;6299;"OFF";"OFF";-1041,465;-146,312;-464,476;13;0;-18971,692;30,788;60,04;33717;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:34;49,137;0;-11,984;-146,335;89,3;6310;"OFF";"OFF";-1041,465;-146,332;-464,476;13;0;-18971,714;30,788;60,04;33723;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:38;49,144;0;-11,68;-146,348;89,3;6322;"OFF";"OFF";-1041,465;-146,345;-464,476;13;0;-18971,73;30,788;60,04;33727;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:44;49,158;0;-10,975;-146,367;89,3;6346;"OFF";"OFF";-1041,465;-146,364;-464,476;13;0;-18971,754;30,788;60,04;33733;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:48;49,138;0;-12,292;-146,38;89,3;6345;"OFF";"OFF";-1041,465;-146,377;-464,476;13;0;-18971,77;30,788;60,04;33737;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:54;49,14;0;-11,937;-146,4;89,3;6344;"OFF";"OFF";-1041,465;-146,397;-464,476;13;0;-18971,792;30,788;60,04;33743;4;0;0;0;0;0,001;0,004
2018-04-17 03:30:58;49,133;0;-12,357;-146,414;89,3;6338;"OFF";"OFF";-1041,465;-146,41;-464,476;13;0;-18971,808;30,788;60,04;33747;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:04;49,141;0;-11,839;-146,434;89,3;6333;"OFF";"OFF";-1041,465;-146,431;-464,476;13;0;-18971,832;30,788;60,04;33753;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:08;49,153;0;-10,962;-146,447;89,3;6335;"OFF";"OFF";-1041,465;-146,444;-464,476;13;0;-18971,848;30,788;60,04;33757;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:14;49,151;0;-11,58;-146,466;89,3;6375;"OFF";"OFF";-1041,465;-146,463;-464,476;13;0;-18971,87;30,788;60,04;33763;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:18;49,147;0;-11,67;-146,479;89,3;6382;"OFF";"OFF";-1041,465;-146,476;-464,476;13;0;-18971,884;30,788;60,04;33767;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:24;49,13;0;-12,792;-146,5;89,3;6347;"OFF";"OFF";-1041,465;-146,496;-464,476;13;0;-18971,908;30,788;60,04;33773;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:28;49,145;0;-11,406;-146,513;89,3;6349;"OFF";"OFF";-1041,465;-146,51;-464,476;13;0;-18971,924;30,788;60,04;33777;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:34;49,143;0;-11,893;-146,533;89,3;6352;"OFF";"OFF";-1041,465;-146,529;-464,476;13;0;-18971,948;30,788;60,04;33783;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:38;49,144;0;-11,921;-146,546;89,3;6352;"OFF";"OFF";-1041,465;-146,543;-464,476;13;0;-18971,962;30,788;60,04;33787;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:44;49,143;0;-11,764;-146,566;89,3;6351;"OFF";"OFF";-1041,465;-146,563;-464,476;13;0;-18971,986;30,788;60,04;33793;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:48;49,127;0;-12,498;-146,579;89,3;6345;"OFF";"OFF";-1041,465;-146,576;-464,476;13;0;-18972,002;30,788;60,04;33797;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:54;49,128;0;-12,183;-146,6;89,3;6339;"OFF";"OFF";-1041,465;-146,596;-464,476;13;0;-18972,026;30,788;60,04;33803;4;0;0;0;0;0,001;0,004
2018-04-17 03:31:58;49,15;0;-11,431;-146,613;89,3;6341;"OFF";"OFF";-1041,465;-146,609;-464,476;13;0;-18972,042;30,788;60,04;33807;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:04;49,148;0;-11,439;-146,633;89,3;6332;"OFF";"OFF";-1041,465;-146,63;-464,476;13;0;-18972,064;30,788;60,04;33813;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:08;49,135;0;-12,174;-146,646;89,3;6343;"OFF";"OFF";-1041,465;-146,643;-464,476;13;0;-18972,08;30,788;60,04;33817;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:14;49,147;0;-11,012;-146,667;89,3;6316;"OFF";"OFF";-1041,465;-146,663;-464,476;13;0;-18972,104;30,788;60,04;33823;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:18;49,141;0;-11,694;-146,679;89,3;6332;"OFF";"OFF";-1041,465;-146,676;-464,476;13;0;-18972,12;30,788;60,04;33827;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:24;49,126;0;-12,642;-146,699;89,3;6338;"OFF";"OFF";-1041,465;-146,696;-464,476;13;0;-18972,142;30,788;60,04;33833;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:28;49,139;0;-11,758;-146,713;89,3;6332;"OFF";"OFF";-1041,465;-146,709;-464,476;13;0;-18972,158;30,788;60,04;33837;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:34;49,14;0;-11,545;-146,733;89,3;6334;"OFF";"OFF";-1041,465;-146,729;-464,476;13;0;-18972,182;30,788;60,04;33843;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:38;49,129;0;-12,403;-146,746;89,3;6330;"OFF";"OFF";-1041,465;-146,743;-464,476;13;0;-18972,198;30,788;60,04;33847;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:44;49,136;0;-11,966;-146,766;89,2;6335;"OFF";"OFF";-1041,465;-146,762;-464,476;13;0;-18972,22;30,788;60,04;33853;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:47;49,132;0;-12,134;-146,779;89,2;6335;"OFF";"OFF";-1041,465;-146,776;-464,476;13;0;-18972,236;30,788;60,04;33857;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:54;49,138;0;-11,73;-146,799;89,2;6327;"OFF";"OFF";-1041,465;-146,796;-464,476;13;0;-18972,26;30,788;60,04;33863;4;0;0;0;0;0,001;0,004
2018-04-17 03:32:58;49,122;0;-12,601;-146,813;89,2;6305;"OFF";"OFF";-1041,465;-146,81;-464,476;13;0;-18972,276;30,788;60,04;33867;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:04;49,134;0;-11,704;-146,834;89,2;6285;"OFF";"OFF";-1041,465;-146,83;-464,476;13;0;-18972,298;30,788;60,04;33873;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:07;49,11;0;-13,026;-146,847;89,2;6278;"OFF";"OFF";-1041,465;-146,844;-464,476;13;0;-18972,314;30,788;60,04;33877;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:14;49,117;0;-12,471;-146,868;89,2;6255;"OFF";"OFF";-1041,465;-146,865;-464,476;13;0;-18972,338;30,788;60,04;33883;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:18;49,128;0;-11,934;-146,882;89,2;6244;"OFF";"OFF";-1041,465;-146,879;-464,476;13;0;-18972,354;30,788;60,04;33887;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:24;49,134;0;-11,897;-146,901;89,2;6275;"OFF";"OFF";-1041,465;-146,898;-464,476;13;0;-18972,376;30,788;60,04;33893;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:27;49,143;0;-11,526;-146,914;89,2;6285;"OFF";"OFF";-1041,465;-146,911;-464,476;13;0;-18972,392;30,788;60,04;33897;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:34;49,13;0;-12,269;-146,934;89,2;6294;"OFF";"OFF";-1041,465;-146,931;-464,476;13;0;-18972,416;30,788;60,04;33903;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:38;49,153;0;-10,98;-146,947;89,2;6309;"OFF";"OFF";-1041,465;-146,944;-464,476;13;0;-18972,432;30,788;60,04;33907;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:44;49,12;0;-12,91;-146,967;89,2;6313;"OFF";"OFF";-1041,465;-146,963;-464,476;13;0;-18972,456;30,788;60,04;33913;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:48;49,132;0;-12,137;-146,98;89,2;6315;"OFF";"OFF";-1041,465;-146,977;-464,476;13;0;-18972,47;30,788;60,04;33917;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:54;49,095;0;-13,773;-147,001;89,2;6285;"OFF";"OFF";-1041,465;-146,997;-464,476;13;0;-18972,494;30,788;60,04;33923;4;0;0;0;0;0,001;0,004
2018-04-17 03:33:58;49,089;0;-13,863;-147,016;89,2;6227;"OFF";"OFF";-1041,465;-147,012;-464,476;13;0;-18972,51;30,788;60,04;33927;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:04;49,082;0;-13,897;-147,04;89,2;6137;"OFF";"OFF";-1041,465;-147,035;-464,476;13;0;-18972,534;30,788;60,04;33933;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:08;49,068;0;-14,143;-147,056;89,2;6067;"OFF";"OFF";-1041,465;-147,051;-464,476;13;0;-18972,548;30,788;60,04;33937;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:14;49,064;0;-13,575;-147,079;89,2;5986;"OFF";"OFF";-1041,465;-147,075;-464,476;13;0;-18972,572;30,788;60,04;33943;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:18;49,062;0;-13,676;-147,094;89,2;5948;"OFF";"OFF";-1041,465;-147,091;-464,476;13;0;-18972,588;30,788;60,04;33947;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:24;49,047;0;-14,433;-147,119;89,2;5861;"OFF";"OFF";-1041,465;-147,114;-464,476;13;0;-18972,612;30,788;60,04;33953;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:28;49,036;0;-14,711;-147,135;89,2;5806;"OFF";"OFF";-1041,465;-147,131;-464,476;13;0;-18972,626;30,788;60,04;33957;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:34;49,003;0;-15,86;-147,16;89,2;5718;"OFF";"OFF";-1041,465;-147,156;-464,476;13;0;-18972,65;30,788;60,04;33963;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:38;49,013;0;-15,365;-147,177;89,2;5647;"OFF";"OFF";-1041,465;-147,173;-464,476;13;0;-18972,666;30,788;60,04;33967;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:44;49,01;0;-14,95;-147,202;89,2;5578;"OFF";"OFF";-1041,465;-147,198;-464,476;13;0;-18972,69;30,788;60,04;33973;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:48;49,029;0;-13,776;-147,219;89,2;5526;"OFF";"OFF";-1041,465;-147,215;-464,476;13;0;-18972,706;30,788;60,04;33977;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:54;49,036;0;-13,697;-147,243;89,2;5489;"OFF";"OFF";-1041,465;-147,239;-464,476;13;0;-18972,728;30,788;60,04;33983;4;0;0;0;0;0,001;0,004
2018-04-17 03:34:58;49,047;0;-13,326;-147,258;89,2;5493;"OFF";"OFF";-1041,465;-147,254;-464,476;13;0;-18972,744;30,788;60,04;33987;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:04;49,039;0;-14,108;-147,28;89,2;5511;"OFF";"OFF";-1041,465;-147,276;-464,476;13;0;-18972,768;30,788;60,04;33993;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:08;49,034;0;-14,053;-147,296;89,2;5501;"OFF";"OFF";-1041,465;-147,292;-464,476;13;0;-18972,784;30,788;60,04;33997;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:14;49,039;0;-13,767;-147,319;89,2;5476;"OFF";"OFF";-1041,465;-147,316;-464,476;13;0;-18972,806;30,788;60,04;34003;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:18;49,053;0;-13,202;-147,335;89,2;5471;"OFF";"OFF";-1041,465;-147,331;-464,476;13;0;-18972,822;30,788;60,04;34007;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:24;49,055;0;-13,413;-147,357;89,2;5489;"OFF";"OFF";-1041,465;-147,353;-464,476;13;0;-18972,846;30,788;60,04;34013;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:28;49,054;0;-13,449;-147,372;89,2;5486;"OFF";"OFF";-1041,465;-147,368;-464,476;13;0;-18972,862;30,788;60,04;34017;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:34;49,044;0;-13,996;-147,395;89,2;5484;"OFF";"OFF";-1041,465;-147,391;-464,476;13;0;-18972,884;30,788;60,04;34023;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:38;49,062;0;-12,734;-147,41;89,2;5487;"OFF";"OFF";-1041,465;-147,407;-464,476;13;0;-18972,9;30,788;60,04;34027;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:44;49,076;0;-12,425;-147,432;89,2;5513;"OFF";"OFF";-1041,465;-147,428;-464,476;13;0;-18972,924;30,788;60,04;34033;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:48;49,073;0;-12,755;-147,446;89,2;5530;"OFF";"OFF";-1041,465;-147,443;-464,476;13;0;-18972,94;30,788;60,04;34037;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:54;49,058;0;-13,508;-147,469;89,2;5541;"OFF";"OFF";-1041,465;-147,465;-464,476;13;0;-18972,962;30,788;60,04;34043;4;0;0;0;0;0,001;0,004
2018-04-17 03:35:58;49,069;0;-13,164;-147,483;89,2;5548;"OFF";"OFF";-1041,465;-147,479;-464,476;13;0;-18972,978;30,788;60,04;34047;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:04;49,061;0;-13,354;-147,506;89,2;5554;"OFF";"OFF";-1041,465;-147,502;-464,476;13;0;-18973,002;30,788;60,04;34053;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:08;49,061;0;-13,6;-147,52;89,2;5563;"OFF";"OFF";-1041,465;-147,516;-464,476;13;0;-18973,018;30,788;60,04;34057;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:13;49,064;0;-13,215;-147,543;89,2;5569;"OFF";"OFF";-1041,465;-147,539;-464,476;13;0;-18973,042;30,788;60,04;34063;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:18;49,063;0;-13,241;-147,558;89,2;5563;"OFF";"OFF";-1041,465;-147,554;-464,476;13;0;-18973,056;30,788;60,04;34067;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:24;49,07;0;-12,814;-147,58;89,2;5576;"OFF";"OFF";-1041,465;-147,576;-464,476;13;0;-18973,08;30,788;60,04;34073;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:28;49,069;0;-13,202;-147,595;89,2;5573;"OFF";"OFF";-1041,465;-147,591;-464,476;13;0;-18973,096;30,788;60,04;34077;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:33;49,062;0;-13,585;-147,617;89,2;5571;"OFF";"OFF";-1041,465;-147,614;-464,476;13;0;-18973,12;30,788;60,04;34083;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:38;49,064;0;-13,506;-147,632;89,2;5580;"OFF";"OFF";-1041,465;-147,628;-464,476;13;0;-18973,134;30,788;60,04;34087;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:44;49,057;0;-13,625;-147,655;89,2;5575;"OFF";"OFF";-1041,465;-147,651;-464,476;13;0;-18973,158;30,788;60,04;34093;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:48;49,063;0;-13,167;-147,669;89,2;5578;"OFF";"OFF";-1041,465;-147,666;-464,476;13;0;-18973,174;30,788;60,04;34097;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:54;49,053;0;-13,629;-147,692;89,2;5588;"OFF";"OFF";-1041,465;-147,688;-464,476;13;0;-18973,198;30,788;60,04;34103;4;0;0;0;0;0,001;0,004
2018-04-17 03:36:58;49,064;0;-13,403;-147,707;89,2;5585;"OFF";"OFF";-1041,465;-147,703;-464,476;13;0;-18973,212;30,788;60,04;34107;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:04;49,061;0;-13,416;-147,729;89,2;5595;"OFF";"OFF";-1041,465;-147,725;-464,476;13;0;-18973,236;30,788;60,04;34113;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:08;49,052;0;-13,95;-147,743;89,2;5597;"OFF";"OFF";-1041,465;-147,74;-464,476;13;0;-18973,252;30,788;60,04;34117;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:14;49,067;0;-12,759;-147,766;89,2;5590;"OFF";"OFF";-1041,465;-147,762;-464,476;13;0;-18973,276;30,788;60,04;34123;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:18;49,05;0;-14,06;-147,781;89,2;5588;"OFF";"OFF";-1041,465;-147,777;-464,476;13;0;-18973,292;30,788;60,04;34127;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:24;49,055;0;-13,673;-147,804;89,2;5580;"OFF";"OFF";-1041,465;-147,8;-464,476;13;0;-18973,314;30,788;60,04;34133;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:28;49,038;0;-14,385;-147,82;89,2;5560;"OFF";"OFF";-1041,465;-147,816;-464,476;13;0;-18973,33;30,788;60,04;34137;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:34;49,046;0;-13,644;-147,843;89,2;5547;"OFF";"OFF";-1041,465;-147,839;-464,476;13;0;-18973,354;30,788;60,04;34143;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:38;49,049;0;-13,584;-147,857;89,2;5557;"OFF";"OFF";-1041,465;-147,853;-464,476;13;0;-18973,37;30,788;60,04;34147;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:44;49,043;0;-14,014;-147,88;89,2;5551;"OFF";"OFF";-1041,465;-147,876;-464,476;13;0;-18973,392;30,788;60,04;34153;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:48;49,054;0;-13,418;-147,895;89,2;5544;"OFF";"OFF";-1041,465;-147,891;-464,476;13;0;-18973,408;30,788;60,04;34157;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:54;49,051;0;-13,532;-147,918;89,2;5550;"OFF";"OFF";-1041,465;-147,914;-464,476;13;0;-18973,432;30,788;60,04;34163;4;0;0;0;0;0,001;0,004
2018-04-17 03:37:58;49,07;0;-12,406;-147,933;89,2;5550;"OFF";"OFF";-1041,465;-147,929;-464,476;13;0;-18973,448;30,788;60,04;34167;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:04;49,045;0;-13,923;-147,955;89,2;5546;"OFF";"OFF";-1041,465;-147,952;-464,476;13;0;-18973,47;30,788;60,04;34173;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:08;49,053;0;-13,394;-147,97;89,2;5542;"OFF";"OFF";-1041,465;-147,967;-464,476;13;0;-18973,486;30,788;60,04;34177;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:14;49,048;0;-13,64;-147,993;89,2;5547;"OFF";"OFF";-1041,465;-147,989;-464,476;13;0;-18973,51;30,788;60,04;34183;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:18;49,057;0;-13,223;-148,008;89,2;5550;"OFF";"OFF";-1041,465;-148,004;-464,476;13;0;-18973,526;30,788;60,04;34187;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:24;49,058;0;-13,292;-148,03;89,2;5562;"OFF";"OFF";-1041,465;-148,026;-464,476;13;0;-18973,548;30,788;60,04;34193;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:28;49,064;0;-13,042;-148,044;89,2;5583;"OFF";"OFF";-1041,465;-148,04;-464,476;13;0;-18973,564;30,788;60,04;34197;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:34;49,068;0;-12,875;-148,066;89,2;5586;"OFF";"OFF";-1041,465;-148,063;-464,476;13;0;-18973,588;30,788;60,04;34203;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:38;49,063;0;-13,125;-148,082;89,2;5575;"OFF";"OFF";-1041,465;-148,078;-464,476;13;0;-18973,604;30,788;60,04;34207;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:44;49,047;0;-13,915;-148,104;89,2;5579;"OFF";"OFF";-1041,465;-148,1;-464,476;13;0;-18973,626;30,788;60,04;34213;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:48;49,038;0;-14,297;-148,119;89,2;5567;"OFF";"OFF";-1041,465;-148,115;-464,476;13;0;-18973,642;30,788;60,04;34217;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:54;49,062;0;-12,84;-148,141;89,2;5577;"OFF";"OFF";-1041,465;-148,138;-464,476;13;0;-18973,666;30,788;60,04;34223;4;0;0;0;0;0,001;0,004
2018-04-17 03:38:58;49,062;0;-13,1;-148,156;89,2;5590;"OFF";"OFF";-1041,465;-148,152;-464,476;13;0;-18973,682;30,788;60,04;34227;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:04;49,059;0;-13,193;-148,178;89,1;5594;"OFF";"OFF";-1041,465;-148,174;-464,476;13;0;-18973,706;30,788;60,04;34233;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:08;49,055;0;-13,313;-148,193;89,1;5591;"OFF";"OFF";-1041,465;-148,189;-464,476;13;0;-18973,72;30,788;60,04;34237;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:14;49,036;0;-14,014;-148,216;89,1;5573;"OFF";"OFF";-1041,465;-148,213;-464,476;13;0;-18973,744;30,788;60,04;34243;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:17;49,033;0;-14,176;-148,232;89,1;5552;"OFF";"OFF";-1041,465;-148,228;-464,476;13;0;-18973,76;30,788;60,04;34247;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:24;49,037;0;-13,961;-148,256;89,1;5514;"OFF";"OFF";-1041,465;-148,252;-464,476;13;0;-18973,784;30,788;60,04;34253;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:28;49,018;0;-14,611;-148,272;89,1;5493;"OFF";"OFF";-1041,465;-148,268;-464,476;13;0;-18973,798;30,788;60,04;34257;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:34;49,027;0;-13,828;-148,296;89,1;5465;"OFF";"OFF";-1041,465;-148,292;-464,476;13;0;-18973,822;30,788;60,04;34263;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:37;49,026;0;-13,771;-148,312;89,1;5455;"OFF";"OFF";-1041,465;-148,308;-464,476;13;0;-18973,838;30,788;60,04;34267;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:44;49,015;0;-14,528;-148,336;89,1;5421;"OFF";"OFF";-1041,465;-148,332;-464,476;13;0;-18973,862;30,788;60,04;34273;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:48;49,01;0;-14,528;-148,352;89,1;5396;"OFF";"OFF";-1041,465;-148,348;-464,476;13;0;-18973,876;30,788;60,04;34277;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:54;49,026;0;-13,645;-148,376;89,1;5383;"OFF";"OFF";-1041,465;-148,372;-464,476;13;0;-18973,9;30,788;60,04;34283;4;0;0;0;0;0,001;0,004
2018-04-17 03:39:58;48,999;0;-15,02;-148,392;89,1;5365;"OFF";"OFF";-1041,465;-148,388;-464,476;13;0;-18973,916;30,788;60,04;34287;4;0;0;0;0;0,001;0,004
