TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-22 22:03:20;49,561;0;-12,016;-40,631;97,1;6706;"OFF";"OFF";-1041,465;-40,628;-464,476;13;0;-19791,442;30,788;60,04;9618;4;0;0;0;0;0,001;0,004
2018-04-22 22:03:50;49,61;0;-10,375;-40,723;97,1;7028;"OFF";"OFF";-1041,465;-40,72;-464,476;13;0;-19791,544;30,788;60,04;9648;4;0;0;0;0;0,001;0,004
2018-04-22 22:04:20;49,532;0;-13,181;-40,821;97,1;6975;"OFF";"OFF";-1041,465;-40,817;-464,476;13;0;-19791,648;30,788;60,04;9678;4;0;0;0;0;0,001;0,004
2018-04-22 22:04:50;49,5;0;-12,672;-40,932;97;6630;"OFF";"OFF";-1041,465;-40,929;-464,476;13;0;-19791,766;30,788;60,04;9708;4;0;0;0;0;0,001;0,004
2018-04-22 22:05:20;49,475;0;-13,315;-41,044;97;6397;"OFF";"OFF";-1041,465;-41,041;-464,476;13;0;-19791,882;30,788;60,04;9738;4;0;0;0;0;0,001;0,004
2018-04-22 22:05:50;49,47;0;-13,394;-41,155;97;6281;"OFF";"OFF";-1041,465;-41,152;-464,476;13;0;-19792;30,788;60,04;9768;4;0;0;0;0;0,001;0,004
2018-04-22 22:06:20;49,386;0;-16,278;-41,271;97;6089;"OFF";"OFF";-1041,465;-41,267;-464,476;13;0;-19792,118;30,788;60,04;9798;4;0;0;0;0;0,001;0,004
2018-04-22 22:06:50;49,333;0;-16,094;-41,411;97;5499;"OFF";"OFF";-1041,465;-41,407;-464,476;13;0;-19792,236;30,788;60,04;9828;4;0;0;0;0;0,001;0,004
2018-04-22 22:07:20;49,277;0;-17,396;-41,559;97;5077;"OFF";"OFF";-1041,465;-41,554;-464,476;13;0;-19792,382;30,788;60,04;9858;4;0;0;0;0;0,001;0,004
2018-04-22 22:07:50;49,258;0;-18,431;-41,704;97;4884;"OFF";"OFF";-1041,465;-41,699;-464,476;13;0;-19792,524;30,788;60,04;9888;4;0;0;0;0;0,001;0,004
2018-04-22 22:08:20;49,275;0;-17,405;-41,851;97;4738;"OFF";"OFF";-1041,465;-41,846;-464,476;13;0;-19792,674;30,788;60,04;9918;4;0;0;0;0;0,001;0,004
2018-04-22 22:08:50;49,264;0;-17,775;-42;97;4641;"OFF";"OFF";-1041,465;-41,995;-464,476;13;0;-19792,832;30,788;60,04;9948;4;0;0;0;0;0,001;0,004
2018-04-22 22:09:20;49,249;0;-17,925;-42,149;97;4576;"OFF";"OFF";-1041,465;-42,144;-464,476;13;0;-19792,994;30,788;60,04;9978;4;0;0;0;0;0,001;0,004
2018-04-22 22:09:50;49,348;0;-15,085;-42,28;97;4793;"OFF";"OFF";-1041,465;-42,275;-464,476;13;0;-19793,116;30,788;60,04;10008;4;0;0;0;0;0,001;0,004
2018-04-22 22:10:20;49,363;0;-15,224;-42,403;96,9;5041;"OFF";"OFF";-1041,465;-42,399;-464,476;13;0;-19793,232;30,788;60,04;10038;4;0;0;0;0;0,001;0,004
2018-04-22 22:10:50;49,384;0;-14,26;-42,524;96,9;5230;"OFF";"OFF";-1041,465;-42,52;-464,476;13;0;-19793,35;30,788;60,04;10068;4;0;0;0;0;0,001;0,004
2018-04-22 22:11:20;49,395;0;-14,245;-42,644;96,9;5392;"OFF";"OFF";-1041,465;-42,64;-464,476;13;0;-19793,466;30,788;60,04;10098;4;0;0;0;0;0,001;0,004
2018-04-22 22:11:50;49,388;0;-14,34;-42,761;96,9;5536;"OFF";"OFF";-1041,465;-42,757;-464,476;13;0;-19793,584;30,788;60,04;10128;4;0;0;0;0;0,001;0,004
2018-04-22 22:12:20;49,422;0;-12,75;-42,878;96,9;5632;"OFF";"OFF";-1041,465;-42,875;-464,476;13;0;-19793,702;30,788;60,04;10158;4;0;0;0;0;0,001;0,004
2018-04-22 22:12:50;49,405;0;-13,886;-42,994;96,9;5724;"OFF";"OFF";-1041,465;-42,99;-464,476;13;0;-19793,818;30,788;60,04;10188;4;0;0;0;0;0,001;0,004
2018-04-22 22:13:20;49,466;0;-12,035;-43,102;96,9;5958;"OFF";"OFF";-1041,465;-43,098;-464,476;13;0;-19793,936;30,788;60,04;10218;4;0;0;0;0;0,001;0,004
2018-04-22 22:13:50;49,567;0;-10,133;-43,189;96,9;6611;"OFF";"OFF";-1041,465;-43,186;-464,476;13;0;-19794,01;30,788;60,04;10248;4;0;0;0;0;0,001;0,004
2018-04-22 22:14:20;49,634;0;-8,502;-43,268;96,9;7345;"OFF";"OFF";-1041,465;-43,266;-464,476;13;0;-19794,074;30,788;60,04;10278;4;0;0;0;0;0,001;0,004
2018-04-22 22:14:50;49,678;0;-7,828;-43,339;96,9;8153;"OFF";"OFF";-1041,465;-43,337;-464,476;13;0;-19794,132;30,788;60,04;10308;4;0;0;0;0;0,001;0,004
2018-04-22 22:15:20;49,706;0;-7,847;-43,407;96,9;8910;"OFF";"OFF";-1041,465;-43,405;-464,476;13;0;-19794,192;30,788;60,04;10338;4;0;0;0;0;0,001;0,004
2018-04-22 22:15:50;49,702;0;-7,754;-43,479;96,9;9246;"OFF";"OFF";-1041,465;-43,477;-464,476;13;0;-19794,25;30,788;60,04;10368;4;0;0;0;0;0,001;0,004
2018-04-22 22:16:20;49,684;0;-9,312;-43,547;96,9;9613;"OFF";"OFF";-1041,465;-43,544;-464,476;13;0;-19794,308;30,788;60,04;10398;4;0;0;0;0;0,001;0,004
2018-04-22 22:16:50;49,708;0;-8,147;-43,615;96,9;9927;"OFF";"OFF";-1041,465;-43,612;-464,476;13;0;-19794,368;30,788;60,04;10428;4;0;0;0;0;0,001;0,004
2018-04-22 22:17:20;49,598;0;-10,848;-43,696;96,9;9259;"OFF";"OFF";-1041,465;-43,693;-464,476;13;0;-19794,45;30,788;60,04;10458;4;0;0;0;0;0,001;0,004
2018-04-22 22:17:50;49,518;0;-11,695;-43,794;96,8;8203;"OFF";"OFF";-1041,465;-43,791;-464,476;13;0;-19794,566;30,788;60,04;10488;4;0;0;0;0;0,001;0,004
2018-04-22 22:18:20;49,476;0;-12,928;-43,895;96,8;7603;"OFF";"OFF";-1041,465;-43,891;-464,476;13;0;-19794,684;30,788;60,04;10518;4;0;0;0;0;0,001;0,004
2018-04-22 22:18:50;49,484;0;-11,994;-43,996;96,8;7257;"OFF";"OFF";-1041,465;-43,992;-464,476;13;0;-19794,8;30,788;60,04;10548;4;0;0;0;0;0,001;0,004
2018-04-22 22:19:20;49,448;0;-12,648;-44,1;96,8;6941;"OFF";"OFF";-1041,465;-44,097;-464,476;13;0;-19794,918;30,788;60,04;10578;4;0;0;0;0;0,001;0,004
2018-04-22 22:19:50;49,433;0;-12,458;-44,212;96,8;6595;"OFF";"OFF";-1041,465;-44,208;-464,476;13;0;-19795,036;30,788;60,04;10608;4;0;0;0;0;0,001;0,004
2018-04-22 22:20:20;49,473;0;-10,64;-44,321;96,8;6468;"OFF";"OFF";-1041,465;-44,318;-464,476;13;0;-19795,148;30,788;60,04;10638;4;0;0;0;0;0,001;0,004
2018-04-22 22:20:50;49,528;0;-10,655;-44,409;96,8;6942;"OFF";"OFF";-1041,465;-44,406;-464,476;13;0;-19795,234;30,788;60,04;10668;4;0;0;0;0;0,001;0,004
2018-04-22 22:21:20;49,569;0;-9,79;-44,492;96,8;7432;"OFF";"OFF";-1041,465;-44,49;-464,476;13;0;-19795,302;30,788;60,04;10698;4;0;0;0;0;0,001;0,004
2018-04-22 22:21:50;49,561;0;-10,102;-44,577;96,8;7709;"OFF";"OFF";-1041,465;-44,574;-464,476;13;0;-19795,374;30,788;60,04;10728;4;0;0;0;0;0,001;0,004
2018-04-22 22:22:20;49,558;0;-10,511;-44,66;96,8;7960;"OFF";"OFF";-1041,465;-44,657;-464,476;13;0;-19795,438;30,788;60,04;10758;4;0;0;0;0;0,001;0,004
2018-04-22 22:22:50;49,476;0;-12,433;-44,754;96,8;7675;"OFF";"OFF";-1041,465;-44,75;-464,476;13;0;-19795,542;30,788;60,04;10788;4;0;0;0;0;0,001;0,004
2018-04-22 22:23:20;49,431;0;-13,527;-44,857;96,8;7205;"OFF";"OFF";-1041,465;-44,854;-464,476;13;0;-19795,658;30,788;60,04;10818;4;0;0;0;0;0,001;0,004
2018-04-22 22:23:50;49,468;0;-11,433;-44,957;96,8;7062;"OFF";"OFF";-1041,465;-44,954;-464,476;13;0;-19795,776;30,788;60,04;10848;4;0;0;0;0;0,001;0,004
2018-04-22 22:24:20;49,458;0;-12,044;-45,055;96,8;7031;"OFF";"OFF";-1041,465;-45,052;-464,476;13;0;-19795,892;30,788;60,04;10878;4;0;0;0;0;0,001;0,004
2018-04-22 22:24:50;49,463;0;-11,873;-45,152;96,7;7039;"OFF";"OFF";-1041,465;-45,149;-464,476;13;0;-19796,01;30,788;60,04;10908;4;0;0;0;0;0,001;0,004
2018-04-22 22:25:20;49,465;0;-11,491;-45,252;96,7;6970;"OFF";"OFF";-1041,465;-45,249;-464,476;13;0;-19796,126;30,788;60,04;10938;4;0;0;0;0;0,001;0,004
2018-04-22 22:25:50;49,448;0;-12,297;-45,351;96,7;6959;"OFF";"OFF";-1041,465;-45,347;-464,476;13;0;-19796,242;30,788;60,04;10968;4;0;0;0;0;0,001;0,004
2018-04-22 22:26:20;49,445;0;-11,93;-45,45;96,7;6925;"OFF";"OFF";-1041,465;-45,447;-464,476;13;0;-19796,36;30,788;60,04;10998;4;0;0;0;0;0,001;0,004
2018-04-22 22:26:50;49,45;0;-12,432;-45,545;96,7;7053;"OFF";"OFF";-1041,465;-45,542;-464,476;13;0;-19796,47;30,788;60,04;11028;4;0;0;0;0;0,001;0,004
2018-04-22 22:27:20;49,426;0;-12,624;-45,646;96,7;6933;"OFF";"OFF";-1041,465;-45,642;-464,476;13;0;-19796,588;30,788;60,04;11058;4;0;0;0;0;0,001;0,004
2018-04-22 22:27:50;49,401;0;-12,581;-45,753;96,7;6682;"OFF";"OFF";-1041,465;-45,75;-464,476;13;0;-19796,706;30,788;60,04;11088;4;0;0;0;0;0,001;0,004
2018-04-22 22:28:20;49,269;0;-16,206;-45,879;96,7;6053;"OFF";"OFF";-1041,465;-45,875;-464,476;13;0;-19796,822;30,788;60,04;11118;4;0;0;0;0;0,001;0,004
2018-04-22 22:28:50;49,23;0;-16,579;-46,016;96,7;5540;"OFF";"OFF";-1041,465;-46,011;-464,476;13;0;-19796,94;30,788;60,04;11148;4;0;0;0;0;0,001;0,004
2018-04-22 22:29:20;49,224;0;-16,385;-46,153;96,7;5266;"OFF";"OFF";-1041,465;-46,148;-464,476;13;0;-19797,056;30,788;60,04;11178;4;0;0;0;0;0,001;0,004
2018-04-22 22:29:50;49,264;0;-14,53;-46,286;96,7;5184;"OFF";"OFF";-1041,465;-46,281;-464,476;13;0;-19797,176;30,788;60,04;11208;4;0;0;0;0;0,001;0,004
2018-04-22 22:30:20;49,208;0;-16,904;-46,419;96,7;5110;"OFF";"OFF";-1041,465;-46,415;-464,476;13;0;-19797,292;30,788;60,04;11238;4;0;0;0;0;0,001;0,004
2018-04-22 22:30:50;49,227;0;-16,199;-46,552;96,6;5091;"OFF";"OFF";-1041,465;-46,547;-464,476;13;0;-19797,41;30,788;60,04;11268;4;0;0;0;0;0,001;0,004
2018-04-22 22:31:20;49,361;0;-11,118;-46,673;96,6;5293;"OFF";"OFF";-1041,465;-46,67;-464,476;13;0;-19797,528;30,788;60,04;11298;4;0;0;0;0;0,001;0,004
2018-04-22 22:31:50;49,454;0;-10,39;-46,764;96,6;5994;"OFF";"OFF";-1041,465;-46,762;-464,476;13;0;-19797,626;30,788;60,04;11328;4;0;0;0;0;0,001;0,004
2018-04-22 22:32:20;49,482;0;-10,267;-46,852;96,6;6607;"OFF";"OFF";-1041,465;-46,849;-464,476;13;0;-19797,716;30,788;60,04;11358;4;0;0;0;0;0,001;0,004
2018-04-22 22:32:50;49,509;0;-10,205;-46,934;96,6;7227;"OFF";"OFF";-1041,465;-46,931;-464,476;13;0;-19797,782;30,788;60,04;11388;4;0;0;0;0;0,001;0,004
2018-04-22 22:33:20;49,486;0;-10,73;-47,022;96,6;7455;"OFF";"OFF";-1041,465;-47,019;-464,476;13;0;-19797,872;30,788;60,04;11418;4;0;0;0;0;0,001;0,004
2018-04-22 22:33:50;49,446;0;-11,881;-47,113;96,6;7498;"OFF";"OFF";-1041,465;-47,11;-464,476;13;0;-19797,966;30,788;60,04;11448;4;0;0;0;0;0,001;0,004
2018-04-22 22:34:20;49,454;0;-10,654;-47,209;96,6;7344;"OFF";"OFF";-1041,465;-47,206;-464,476;13;0;-19798,082;30,788;60,04;11478;4;0;0;0;0;0,001;0,004
2018-04-22 22:34:50;49,465;0;-10,717;-47,297;96,6;7540;"OFF";"OFF";-1041,465;-47,294;-464,476;13;0;-19798,17;30,788;60,04;11508;4;0;0;0;0;0,001;0,004
2018-04-22 22:35:20;49,484;0;-10,036;-47,384;96,6;7672;"OFF";"OFF";-1041,465;-47,381;-464,476;13;0;-19798,25;30,788;60,04;11538;4;0;0;0;0;0,001;0,004
2018-04-22 22:35:50;49,483;0;-9,999;-47,472;96,6;7722;"OFF";"OFF";-1041,465;-47,47;-464,476;13;0;-19798,338;30,788;60,04;11568;4;0;0;0;0;0,001;0,004
2018-04-22 22:36:20;49,486;0;-9,798;-47,56;96,6;7781;"OFF";"OFF";-1041,465;-47,557;-464,476;13;0;-19798,428;30,788;60,04;11598;4;0;0;0;0;0,001;0,004
2018-04-22 22:36:50;49,507;0;-9,785;-47,643;96,6;8003;"OFF";"OFF";-1041,465;-47,64;-464,476;13;0;-19798,494;30,788;60,04;11628;4;0;0;0;0;0,001;0,004
2018-04-22 22:37:20;49,509;0;-9,276;-47,727;96,6;8073;"OFF";"OFF";-1041,465;-47,724;-464,476;13;0;-19798,566;30,788;60,04;11658;4;0;0;0;0;0,001;0,004
2018-04-22 22:37:50;49,491;0;-10,261;-47,812;96,6;8118;"OFF";"OFF";-1041,465;-47,809;-464,476;13;0;-19798,632;30,788;60,04;11688;4;0;0;0;0;0,001;0,004
2018-04-22 22:38:20;49,475;0;-10,125;-47,899;96,6;8051;"OFF";"OFF";-1041,465;-47,896;-464,476;13;0;-19798,718;30,788;60,04;11718;4;0;0;0;0;0,001;0,004
2018-04-22 22:38:50;49,516;0;-9;-47,982;96,5;8174;"OFF";"OFF";-1041,465;-47,979;-464,476;13;0;-19798,794;30,788;60,04;11748;4;0;0;0;0;0,001;0,004
2018-04-22 22:39:20;49,403;0;-12,743;-48,073;96,5;7854;"OFF";"OFF";-1041,465;-48,07;-464,476;13;0;-19798,886;30,788;60,04;11778;4;0;0;0;0;0,001;0,004
2018-04-22 22:39:50;49,287;0;-14,82;-48,185;96,5;7009;"OFF";"OFF";-1041,465;-48,181;-464,476;13;0;-19799,004;30,788;60,04;11808;4;0;0;0;0;0,001;0,004
2018-04-22 22:40:20;49,255;0;-15,158;-48,306;96,5;6362;"OFF";"OFF";-1041,465;-48,302;-464,476;13;0;-19799,122;30,788;60,04;11838;4;0;0;0;0;0,001;0,004
2018-04-22 22:40:50;49,235;0;-15,356;-48,429;96,5;5985;"OFF";"OFF";-1041,465;-48,425;-464,476;13;0;-19799,238;30,788;60,04;11868;4;0;0;0;0;0,001;0,004
2018-04-22 22:41:20;49,218;0;-15,254;-48,557;96,5;5670;"OFF";"OFF";-1041,465;-48,553;-464,476;13;0;-19799,356;30,788;60,04;11898;4;0;0;0;0;0,001;0,004
2018-04-22 22:41:50;49,23;0;-14,277;-48,683;96,5;5523;"OFF";"OFF";-1041,465;-48,679;-464,476;13;0;-19799,472;30,788;60,04;11928;4;0;0;0;0;0,001;0,004
2018-04-22 22:42:20;49,319;0;-12,325;-48,795;96,5;5741;"OFF";"OFF";-1041,465;-48,791;-464,476;13;0;-19799,59;30,788;60,04;11958;4;0;0;0;0;0,001;0,004
2018-04-22 22:42:50;49,407;0;-10,266;-48,891;96,5;6231;"OFF";"OFF";-1041,465;-48,888;-464,476;13;0;-19799,706;30,788;60,04;11988;4;0;0;0;0;0,001;0,004
2018-04-22 22:43:20;49,418;0;-10,936;-48,98;96,5;6746;"OFF";"OFF";-1041,465;-48,977;-464,476;13;0;-19799,796;30,788;60,04;12018;4;0;0;0;0;0,001;0,004
2018-04-22 22:43:50;49,452;0;-9,589;-49,067;96,5;7167;"OFF";"OFF";-1041,465;-49,064;-464,476;13;0;-19799,882;30,788;60,04;12048;4;0;0;0;0;0,001;0,004
2018-04-22 22:44:20;49,448;0;-10,8;-49,151;96,5;7538;"OFF";"OFF";-1041,465;-49,148;-464,476;13;0;-19799,954;30,788;60,04;12078;4;0;0;0;0;0,001;0,004
2018-04-22 22:44:50;49,456;0;-10,009;-49,236;96,5;7763;"OFF";"OFF";-1041,465;-49,234;-464,476;13;0;-19800,03;30,788;60,04;12108;4;0;0;0;0;0,001;0,004
2018-04-22 22:45:20;49,457;0;-10,736;-49,319;96,5;8004;"OFF";"OFF";-1041,465;-49,316;-464,476;13;0;-19800,092;30,788;60,04;12138;4;0;0;0;0;0,001;0,004
2018-04-22 22:45:50;49,494;0;-8,887;-49,398;96,4;8278;"OFF";"OFF";-1041,465;-49,396;-464,476;13;0;-19800,162;30,788;60,04;12168;4;0;0;0;0;0,001;0,004
2018-04-22 22:46:20;49,486;0;-9,713;-49,476;96,4;8490;"OFF";"OFF";-1041,465;-49,474;-464,476;13;0;-19800,22;30,788;60,04;12198;4;0;0;0;0;0,001;0,004
2018-04-22 22:46:50;49,458;0;-10,612;-49,558;96,4;8492;"OFF";"OFF";-1041,465;-49,555;-464,476;13;0;-19800,284;30,788;60,04;12228;4;0;0;0;0;0,001;0,004
2018-04-22 22:47:20;49,449;0;-10,424;-49,642;96,4;8359;"OFF";"OFF";-1041,465;-49,639;-464,476;13;0;-19800,354;30,788;60,04;12258;4;0;0;0;0;0,001;0,004
2018-04-22 22:47:50;49,422;0;-10,83;-49,73;96,4;8138;"OFF";"OFF";-1041,465;-49,727;-464,476;13;0;-19800,442;30,788;60,04;12288;4;0;0;0;0;0,001;0,004
2018-04-22 22:48:20;49,416;0;-10,771;-49,818;96,4;8021;"OFF";"OFF";-1041,465;-49,815;-464,476;13;0;-19800,534;30,788;60,04;12318;4;0;0;0;0;0,001;0,004
2018-04-22 22:48:50;49,433;0;-9,823;-49,909;96,4;7866;"OFF";"OFF";-1041,465;-49,907;-464,476;13;0;-19800,622;30,788;60,04;12348;4;0;0;0;0;0,001;0,004
2018-04-22 22:49:20;49,427;0;-10,546;-49,995;96,4;7937;"OFF";"OFF";-1041,465;-49,992;-464,476;13;0;-19800,69;30,788;60,04;12378;4;0;0;0;0;0,001;0,004
2018-04-22 22:49:50;49,353;0;-13,944;-50,084;96,4;7836;"OFF";"OFF";-1041,465;-50,08;-464,476;13;0;-19800,774;30,788;60,04;12408;4;0;0;0;0;0,001;0,004
2018-04-22 22:50:20;49,288;0;-12,867;-50,198;96,4;6943;"OFF";"OFF";-1041,465;-50,194;-464,476;13;0;-19800,89;30,788;60,04;12438;4;0;0;0;0;0,001;0,004
2018-04-22 22:50:50;49,217;0;-14,661;-50,318;96,4;6352;"OFF";"OFF";-1041,465;-50,314;-464,476;13;0;-19801,008;30,788;60,04;12468;4;0;0;0;0;0,001;0,004
2018-04-22 22:51:20;49,198;0;-14,764;-50,441;96,4;5964;"OFF";"OFF";-1041,465;-50,437;-464,476;13;0;-19801,124;30,788;60,04;12498;4;0;0;0;0;0,001;0,004
2018-04-22 22:51:50;49,219;0;-14,122;-50,562;96,4;5802;"OFF";"OFF";-1041,465;-50,558;-464,476;13;0;-19801,242;30,788;60,04;12528;4;0;0;0;0;0,001;0,004
2018-04-22 22:52:20;49,216;0;-14,08;-50,682;96,4;5735;"OFF";"OFF";-1041,465;-50,678;-464,476;13;0;-19801,36;30,788;60,04;12558;4;0;0;0;0;0,001;0,004
2018-04-22 22:52:50;49,206;0;-14,395;-50,801;96,3;5692;"OFF";"OFF";-1041,465;-50,797;-464,476;13;0;-19801,476;30,788;60,04;12588;4;0;0;0;0;0,001;0,004
2018-04-22 22:53:20;49,249;0;-13,031;-50,917;96,3;5764;"OFF";"OFF";-1041,465;-50,913;-464,476;13;0;-19801,594;30,788;60,04;12618;4;0;0;0;0;0,001;0,004
2018-04-22 22:53:50;49,34;0;-10,728;-51,013;96,3;6219;"OFF";"OFF";-1041,465;-51,01;-464,476;13;0;-19801,708;30,788;60,04;12648;4;0;0;0;0;0,001;0,004
2018-04-22 22:54:20;49,335;0;-12,08;-51,106;96,3;6640;"OFF";"OFF";-1041,465;-51,102;-464,476;13;0;-19801,82;30,788;60,04;12678;4;0;0;0;0;0,001;0,004
2018-04-22 22:54:50;49,364;0;-11,102;-51,198;96,3;6934;"OFF";"OFF";-1041,465;-51,195;-464,476;13;0;-19801,932;30,788;60,04;12708;4;0;0;0;0;0,001;0,004
2018-04-22 22:55:20;49,385;0;-10,853;-51,287;96,3;7212;"OFF";"OFF";-1041,465;-51,284;-464,476;13;0;-19802,028;30,788;60,04;12738;4;0;0;0;0;0,001;0,004
2018-04-22 22:55:50;49,373;0;-10,949;-51,376;96,3;7410;"OFF";"OFF";-1041,465;-51,373;-464,476;13;0;-19802,114;30,788;60,04;12768;4;0;0;0;0;0,001;0,004
2018-04-22 22:56:20;49,406;0;-9,601;-51,464;96,3;7581;"OFF";"OFF";-1041,465;-51,461;-464,476;13;0;-19802,198;30,788;60,04;12798;4;0;0;0;0;0,001;0,004
2018-04-22 22:56:50;49,377;0;-11,466;-51,548;96,3;7798;"OFF";"OFF";-1041,465;-51,545;-464,476;13;0;-19802,266;30,788;60,04;12828;4;0;0;0;0;0,001;0,004
2018-04-22 22:57:20;49,317;0;-12,298;-51,646;96,3;7441;"OFF";"OFF";-1041,465;-51,642;-464,476;13;0;-19802,376;30,788;60,04;12858;4;0;0;0;0;0,001;0,004
2018-04-22 22:57:50;49,327;0;-11,473;-51,744;96,3;7220;"OFF";"OFF";-1041,465;-51,741;-464,476;13;0;-19802,494;30,788;60,04;12888;4;0;0;0;0;0,001;0,004
2018-04-22 22:58:20;49,346;0;-11,083;-51,837;96,3;7281;"OFF";"OFF";-1041,465;-51,834;-464,476;13;0;-19802,602;30,788;60,04;12918;4;0;0;0;0;0,001;0,004
2018-04-22 22:58:50;49,335;0;-11,271;-51,932;96,3;7256;"OFF";"OFF";-1041,465;-51,929;-464,476;13;0;-19802,716;30,788;60,04;12948;4;0;0;0;0;0,001;0,004
2018-04-22 22:59:20;49,347;0;-11,03;-52,025;96,3;7301;"OFF";"OFF";-1041,465;-52,021;-464,476;13;0;-19802,828;30,788;60,04;12978;4;0;0;0;0;0,001;0,004
2018-04-22 22:59:50;49,342;0;-10,473;-52,119;96,3;7288;"OFF";"OFF";-1041,465;-52,116;-464,476;13;0;-19802,944;30,788;60,04;13008;4;0;0;0;0;0,001;0,004
2018-04-22 23:00:20;49,326;0;-10,601;-52,217;96,2;7136;"OFF";"OFF";-1041,465;-52,214;-464,476;13;0;-19803,056;30,788;60,04;13038;4;0;0;0;0;0,001;0,004
2018-04-22 23:00:50;49,366;0;-10,324;-52,304;96,2;7422;"OFF";"OFF";-1041,465;-52,302;-464,476;13;0;-19803,138;30,788;60,04;13068;4;0;0;0;0;0,001;0,004
2018-04-22 23:01:20;49,322;0;-12,141;-52,394;96,2;7471;"OFF";"OFF";-1041,465;-52,391;-464,476;13;0;-19803,224;30,788;60,04;13098;4;0;0;0;0;0,001;0,004
2018-04-22 23:01:50;49,242;0;-13,12;-52,504;96,2;6876;"OFF";"OFF";-1041,465;-52,501;-464,476;13;0;-19803,342;30,788;60,04;13128;4;0;0;0;0;0,001;0,004
2018-04-22 23:02:20;49,166;0;-14,324;-52,626;96,2;6272;"OFF";"OFF";-1041,465;-52,622;-464,476;13;0;-19803,458;30,788;60,04;13158;4;0;0;0;0;0,001;0,004
2018-04-22 23:02:50;49,14;0;-14,735;-52,752;96,2;5844;"OFF";"OFF";-1041,465;-52,748;-464,476;13;0;-19803,576;30,788;60,04;13188;4;0;0;0;0;0,001;0,004
2018-04-22 23:03:20;49,109;0;-15,769;-52,881;96,2;5570;"OFF";"OFF";-1041,465;-52,876;-464,476;13;0;-19803,694;30,788;60,04;13218;4;0;0;0;0;0,001;0,004
2018-04-22 23:03:50;49,11;0;-15,446;-53,009;96,2;5419;"OFF";"OFF";-1041,465;-53,005;-464,476;13;0;-19803,81;30,788;60,04;13248;4;0;0;0;0;0,001;0,004
2018-04-22 23:04:20;49,137;0;-15,007;-53,132;96,2;5442;"OFF";"OFF";-1041,465;-53,128;-464,476;13;0;-19803,928;30,788;60,04;13278;4;0;0;0;0;0,001;0,004
2018-04-22 23:04:50;49,198;0;-13,275;-53,244;96,2;5676;"OFF";"OFF";-1041,465;-53,24;-464,476;13;0;-19804,044;30,788;60,04;13308;4;0;0;0;0;0,001;0,004
2018-04-22 23:05:20;49,256;0;-12,005;-53,346;96,2;6018;"OFF";"OFF";-1041,465;-53,343;-464,476;13;0;-19804,16;30,788;60,04;13338;4;0;0;0;0;0,001;0,004
2018-04-22 23:05:50;49,33;0;-9,571;-53,438;96,2;6518;"OFF";"OFF";-1041,465;-53,436;-464,476;13;0;-19804,268;30,788;60,04;13368;4;0;0;0;0;0,001;0,004
2018-04-22 23:06:20;49,328;0;-10,657;-53,528;96,2;6904;"OFF";"OFF";-1041,465;-53,525;-464,476;13;0;-19804,36;30,788;60,04;13398;4;0;0;0;0;0,001;0,004
2018-04-22 23:06:50;49,33;0;-10,443;-53,618;96,1;7179;"OFF";"OFF";-1041,465;-53,615;-464,476;13;0;-19804,464;30,788;60,04;13428;4;0;0;0;0;0,001;0,004
2018-04-22 23:07:20;49,346;0;-10,584;-53,703;96,1;7497;"OFF";"OFF";-1041,465;-53,701;-464,476;13;0;-19804,542;30,788;60,04;13458;4;0;0;0;0;0,001;0,004
2018-04-22 23:07:50;49,366;0;-10,287;-53,786;96,1;7828;"OFF";"OFF";-1041,465;-53,783;-464,476;13;0;-19804,61;30,788;60,04;13488;4;0;0;0;0;0,001;0,004
2018-04-22 23:08:20;49,397;0;-9,036;-53,866;96,1;8119;"OFF";"OFF";-1041,465;-53,864;-464,476;13;0;-19804,674;30,788;60,04;13518;4;0;0;0;0;0,001;0,004
2018-04-22 23:08:50;49,395;0;-9,5;-53,944;96,1;8400;"OFF";"OFF";-1041,465;-53,942;-464,476;13;0;-19804,732;30,788;60,04;13548;4;0;0;0;0;0,001;0,004
2018-04-22 23:09:20;49,395;0;-9,452;-54,022;96,1;8574;"OFF";"OFF";-1041,465;-54,02;-464,476;13;0;-19804,792;30,788;60,04;13578;4;0;0;0;0;0,001;0,004
2018-04-22 23:09:50;49,427;0;-8,668;-54,096;96,1;8895;"OFF";"OFF";-1041,465;-54,094;-464,476;13;0;-19804,85;30,788;60,04;13608;4;0;0;0;0;0,001;0,004
2018-04-22 23:10:20;49,414;0;-9,004;-54,173;96,1;8920;"OFF";"OFF";-1041,465;-54,17;-464,476;13;0;-19804,91;30,788;60,04;13638;4;0;0;0;0;0,001;0,004
2018-04-22 23:10:50;49,402;0;-9,307;-54,25;96,1;8925;"OFF";"OFF";-1041,465;-54,248;-464,476;13;0;-19804,97;30,788;60,04;13668;4;0;0;0;0;0,001;0,004
2018-04-22 23:11:20;49,385;0;-9,738;-54,328;96,1;8896;"OFF";"OFF";-1041,465;-54,326;-464,476;13;0;-19805,032;30,788;60,04;13698;4;0;0;0;0;0,001;0,004
2018-04-22 23:11:50;49,4;0;-9,053;-54,406;96,1;8906;"OFF";"OFF";-1041,465;-54,403;-464,476;13;0;-19805,09;30,788;60,04;13728;4;0;0;0;0;0,001;0,004
2018-04-22 23:12:20;49,339;0;-10,578;-54,488;96,1;8645;"OFF";"OFF";-1041,465;-54,485;-464,476;13;0;-19805,17;30,788;60,04;13758;4;0;0;0;0;0,001;0,004
2018-04-22 23:12:50;49,265;0;-11,817;-54,588;96,1;7802;"OFF";"OFF";-1041,465;-54,584;-464,476;13;0;-19805,288;30,788;60,04;13788;4;0;0;0;0;0,001;0,004
2018-04-22 23:13:20;49,203;0;-13,521;-54,69;96,1;7273;"OFF";"OFF";-1041,465;-54,687;-464,476;13;0;-19805,404;30,788;60,04;13818;4;0;0;0;0;0,001;0,004
2018-04-22 23:13:50;49,124;0;-14,801;-54,809;96,1;6527;"OFF";"OFF";-1041,465;-54,805;-464,476;13;0;-19805,522;30,788;60,04;13848;4;0;0;0;0;0,001;0,004
2018-04-22 23:14:20;49,095;0;-14,897;-54,934;96,1;6016;"OFF";"OFF";-1041,465;-54,929;-464,476;13;0;-19805,638;30,788;60,04;13878;4;0;0;0;0;0,001;0,004
2018-04-22 23:14:50;49,098;0;-14,504;-55,06;96;5708;"OFF";"OFF";-1041,465;-55,056;-464,476;13;0;-19805,756;30,788;60,04;13908;4;0;0;0;0;0,001;0,004
2018-04-22 23:15:20;49,2;0;-12,123;-55,166;96;5982;"OFF";"OFF";-1041,465;-55,162;-464,476;13;0;-19805,874;30,788;60,04;13938;4;0;0;0;0;0,001;0,004
2018-04-22 23:15:50;49,224;0;-11,848;-55,264;96;6330;"OFF";"OFF";-1041,465;-55,261;-464,476;13;0;-19805,988;30,788;60,04;13968;4;0;0;0;0;0,001;0,004
2018-04-22 23:16:20;49,242;0;-11,44;-55,361;96;6589;"OFF";"OFF";-1041,465;-55,357;-464,476;13;0;-19806,106;30,788;60,04;13998;4;0;0;0;0;0,001;0,004
2018-04-22 23:16:50;49,264;0;-10,775;-55,454;96;6840;"OFF";"OFF";-1041,465;-55,451;-464,476;13;0;-19806,208;30,788;60,04;14028;4;0;0;0;0;0,001;0,004
2018-04-22 23:17:20;49,264;0;-10,446;-55,55;96;6928;"OFF";"OFF";-1041,465;-55,547;-464,476;13;0;-19806,322;30,788;60,04;14058;4;0;0;0;0;0,001;0,004
2018-04-22 23:17:50;49,25;0;-11,409;-55,645;96;7025;"OFF";"OFF";-1041,465;-55,641;-464,476;13;0;-19806,436;30,788;60,04;14088;4;0;0;0;0;0,001;0,004
2018-04-22 23:18:20;49,265;0;-11,219;-55,736;96;7217;"OFF";"OFF";-1041,465;-55,733;-464,476;13;0;-19806,54;30,788;60,04;14118;4;0;0;0;0;0,001;0,004
2018-04-22 23:18:50;49,281;0;-10,633;-55,826;96;7374;"OFF";"OFF";-1041,465;-55,823;-464,476;13;0;-19806,632;30,788;60,04;14148;4;0;0;0;0;0,001;0,004
2018-04-22 23:19:20;49,267;0;-11,073;-55,916;96;7425;"OFF";"OFF";-1041,465;-55,913;-464,476;13;0;-19806,73;30,788;60,04;14178;4;0;0;0;0;0,001;0,004
2018-04-22 23:19:50;49,277;0;-10,704;-56,006;96;7520;"OFF";"OFF";-1041,465;-56,003;-464,476;13;0;-19806,832;30,788;60,04;14208;4;0;0;0;0;0,001;0,004
2018-04-22 23:20:20;49,248;0;-12,037;-56,097;96;7506;"OFF";"OFF";-1041,465;-56,094;-464,476;13;0;-19806,936;30,788;60,04;14238;4;0;0;0;0;0,001;0,004
2018-04-22 23:20:50;49,265;0;-10,934;-56,187;96;7548;"OFF";"OFF";-1041,465;-56,184;-464,476;13;0;-19807,03;30,788;60,04;14268;4;0;0;0;0;0,001;0,004
2018-04-22 23:21:20;49,268;0;-11,027;-56,278;96;7542;"OFF";"OFF";-1041,465;-56,275;-464,476;13;0;-19807,128;30,788;60,04;14298;4;0;0;0;0;0,001;0,004
2018-04-22 23:21:50;49,247;0;-11,99;-56,368;96;7555;"OFF";"OFF";-1041,465;-56,364;-464,476;13;0;-19807,224;30,788;60,04;14328;4;0;0;0;0;0,001;0,004
2018-04-22 23:22:20;49,349;0;-8,476;-56,446;95,9;8026;"OFF";"OFF";-1041,465;-56,443;-464,476;13;0;-19807,288;30,788;60,04;14358;4;0;0;0;0;0,001;0,004
2018-04-22 23:22:50;49,307;0;-10,846;-56,523;95,9;8323;"OFF";"OFF";-1041,465;-56,52;-464,476;13;0;-19807,35;30,788;60,04;14388;4;0;0;0;0;0,001;0,004
2018-04-22 23:23:20;49,191;0;-13,03;-56,624;95,9;7589;"OFF";"OFF";-1041,465;-56,621;-464,476;13;0;-19807,466;30,788;60,04;14418;4;0;0;0;0;0,001;0,004
2018-04-22 23:23:50;49,198;0;-11,692;-56,728;95,9;7132;"OFF";"OFF";-1041,465;-56,725;-464,476;13;0;-19807,584;30,788;60,04;14448;4;0;0;0;0;0,001;0,004
2018-04-22 23:24:20;49,153;0;-12,945;-56,834;95,9;6805;"OFF";"OFF";-1041,465;-56,831;-464,476;13;0;-19807,702;30,788;60,04;14478;4;0;0;0;0;0,001;0,004
2018-04-22 23:24:50;49,165;0;-12,015;-56,941;95,9;6602;"OFF";"OFF";-1041,465;-56,938;-464,476;13;0;-19807,818;30,788;60,04;14508;4;0;0;0;0;0,001;0,004
2018-04-22 23:25:20;49,169;0;-11,89;-57,046;95,9;6548;"OFF";"OFF";-1041,465;-57,042;-464,476;13;0;-19807,936;30,788;60,04;14538;4;0;0;0;0;0,001;0,004
2018-04-22 23:25:50;49,2;0;-11,031;-57,148;95,9;6577;"OFF";"OFF";-1041,465;-57,145;-464,476;13;0;-19808,052;30,788;60,04;14568;4;0;0;0;0;0,001;0,004
2018-04-22 23:26:20;49,312;0;-8,269;-57,233;95,9;7128;"OFF";"OFF";-1041,465;-57,23;-464,476;13;0;-19808,134;30,788;60,04;14598;4;0;0;0;0;0,001;0,004
2018-04-22 23:26:50;49,336;0;-9,12;-57,308;95,9;7842;"OFF";"OFF";-1041,465;-57,305;-464,476;13;0;-19808,194;30,788;60,04;14628;4;0;0;0;0;0,001;0,004
2018-04-22 23:27:20;49,322;0;-9,805;-57,384;95,9;8269;"OFF";"OFF";-1041,465;-57,381;-464,476;13;0;-19808,254;30,788;60,04;14658;4;0;0;0;0;0,001;0,004
2018-04-22 23:27:50;49,368;0;-8,317;-57,455;95,9;8792;"OFF";"OFF";-1041,465;-57,453;-464,476;13;0;-19808,312;30,788;60,04;14688;4;0;0;0;0;0,001;0,004
2018-04-22 23:28:20;49,356;0;-8,83;-57,53;95,9;8938;"OFF";"OFF";-1041,465;-57,527;-464,476;13;0;-19808,372;30,788;60,04;14718;4;0;0;0;0;0,001;0,004
2018-04-22 23:28:50;49,367;0;-8,333;-57,603;95,9;9150;"OFF";"OFF";-1041,465;-57,6;-464,476;13;0;-19808,43;30,788;60,04;14748;4;0;0;0;0;0,001;0,004
2018-04-22 23:29:20;49,356;0;-9,202;-57,674;95,9;9365;"OFF";"OFF";-1041,465;-57,672;-464,476;13;0;-19808,488;30,788;60,04;14778;4;0;0;0;0;0,001;0,004
2018-04-22 23:29:50;49,416;0;-6,641;-57,743;95,9;9640;"OFF";"OFF";-1041,465;-57,741;-464,476;13;0;-19808,546;30,788;60,04;14808;4;0;0;0;0;0,001;0,004
2018-04-22 23:30:20;49,385;0;-8,674;-57,81;95,9;9925;"OFF";"OFF";-1041,465;-57,807;-464,476;13;0;-19808,606;30,788;60,04;14838;4;0;0;0;0;0,001;0,004
2018-04-22 23:30:50;49,34;0;-10,225;-57,883;95,8;9760;"OFF";"OFF";-1041,465;-57,88;-464,476;13;0;-19808,664;30,788;60,04;14868;4;0;0;0;0;0,001;0,004
2018-04-22 23:31:20;49,314;0;-9,903;-57,962;95,8;9307;"OFF";"OFF";-1041,465;-57,96;-464,476;13;0;-19808,722;30,788;60,04;14898;4;0;0;0;0;0,001;0,004
2018-04-22 23:31:50;49,302;0;-9,979;-58,043;95,8;8995;"OFF";"OFF";-1041,465;-58,04;-464,476;13;0;-19808,784;30,788;60,04;14928;4;0;0;0;0;0,001;0,004
2018-04-22 23:32:20;49,328;0;-8,348;-58,123;95,8;8824;"OFF";"OFF";-1041,465;-58,121;-464,476;13;0;-19808,844;30,788;60,04;14958;4;0;0;0;0;0,001;0,004
2018-04-22 23:32:50;49,296;0;-10,062;-58,201;95,8;8844;"OFF";"OFF";-1041,465;-58,198;-464,476;13;0;-19808,902;30,788;60,04;14988;4;0;0;0;0;0,001;0,004
2018-04-22 23:33:20;49,3;0;-9,518;-58,28;95,8;8811;"OFF";"OFF";-1041,465;-58,277;-464,476;13;0;-19808,962;30,788;60,04;15018;4;0;0;0;0;0,001;0,004
2018-04-22 23:33:50;49,2;0;-12,66;-58,368;95,8;8303;"OFF";"OFF";-1041,465;-58,364;-464,476;13;0;-19809,046;30,788;60,04;15048;4;0;0;0;0;0,001;0,004
2018-04-22 23:34:20;49,15;0;-11,759;-58,478;95,8;7267;"OFF";"OFF";-1041,465;-58,475;-464,476;13;0;-19809,164;30,788;60,04;15078;4;0;0;0;0;0,001;0,004
2018-04-22 23:34:50;49,082;0;-13,675;-58,589;95,8;6717;"OFF";"OFF";-1041,465;-58,586;-464,476;13;0;-19809,282;30,788;60,04;15108;4;0;0;0;0;0,001;0,004
2018-04-22 23:35:20;49,032;0;-14,927;-58,71;95,8;6207;"OFF";"OFF";-1041,465;-58,706;-464,476;13;0;-19809,398;30,788;60,04;15138;4;0;0;0;0;0,001;0,004
2018-04-22 23:35:50;49,037;0;-14,075;-58,832;95,8;5896;"OFF";"OFF";-1041,465;-58,828;-464,476;13;0;-19809,516;30,788;60,04;15168;4;0;0;0;0;0,001;0,004
2018-04-22 23:36:20;48,986;0;-15,644;-58,959;95,8;5619;"OFF";"OFF";-1041,465;-58,954;-464,476;13;0;-19809,632;30,788;60,04;15198;4;0;0;0;0;0,001;0,004
2018-04-22 23:36:50;49,022;0;-13,965;-59,09;95,8;5406;"OFF";"OFF";-1041,465;-59,086;-464,476;13;0;-19809,75;30,788;60,04;15228;4;0;0;0;0;0,001;0,004
2018-04-22 23:37:20;49,059;0;-12,913;-59,208;95,8;5522;"OFF";"OFF";-1041,465;-59,204;-464,476;13;0;-19809,868;30,788;60,04;15258;4;0;0;0;0;0,001;0,004
2018-04-22 23:37:50;49,078;0;-12,908;-59,319;95,7;5719;"OFF";"OFF";-1041,465;-59,315;-464,476;13;0;-19809,984;30,788;60,04;15288;4;0;0;0;0;0,001;0,004
2018-04-22 23:38:20;49,086;0;-12,766;-59,429;95,7;5885;"OFF";"OFF";-1041,465;-59,425;-464,476;13;0;-19810,102;30,788;60,04;15318;4;0;0;0;0;0,001;0,004
2018-04-22 23:38:50;49,07;0;-13,674;-59,538;95,7;5977;"OFF";"OFF";-1041,465;-59,534;-464,476;13;0;-19810,218;30,788;60,04;15348;4;0;0;0;0;0,001;0,004
2018-04-22 23:39:20;49,107;0;-12,362;-59,645;95,7;6129;"OFF";"OFF";-1041,465;-59,641;-464,476;13;0;-19810,336;30,788;60,04;15378;4;0;0;0;0;0,001;0,004
2018-04-22 23:39:50;49,179;0;-10,378;-59,74;95,7;6490;"OFF";"OFF";-1041,465;-59,737;-464,476;13;0;-19810,448;30,788;60,04;15408;4;0;0;0;0;0,001;0,004
2018-04-22 23:40:20;49,182;0;-11,316;-59,829;95,7;6912;"OFF";"OFF";-1041,465;-59,826;-464,476;13;0;-19810,542;30,788;60,04;15438;4;0;0;0;0;0,001;0,004
2018-04-22 23:40:50;49,209;0;-10,577;-59,914;95,7;7303;"OFF";"OFF";-1041,465;-59,911;-464,476;13;0;-19810,62;30,788;60,04;15468;4;0;0;0;0;0,001;0,004
2018-04-22 23:41:20;49,226;0;-9,873;-60;95,7;7556;"OFF";"OFF";-1041,465;-59,997;-464,476;13;0;-19810,698;30,788;60,04;15498;4;0;0;0;0;0,001;0,004
2018-04-22 23:41:50;49,189;0;-10,506;-60,09;95,7;7538;"OFF";"OFF";-1041,465;-60,087;-464,476;13;0;-19810,792;30,788;60,04;15528;4;0;0;0;0;0,001;0,004
2018-04-22 23:42:20;49,178;0;-10,952;-60,183;95,7;7454;"OFF";"OFF";-1041,465;-60,18;-464,476;13;0;-19810,898;30,788;60,04;15558;4;0;0;0;0;0,001;0,004
2018-04-22 23:42:50;49,169;0;-10,911;-60,276;95,7;7413;"OFF";"OFF";-1041,465;-60,273;-464,476;13;0;-19811,012;30,788;60,04;15588;4;0;0;0;0;0,001;0,004
2018-04-22 23:43:20;49,173;0;-10,645;-60,369;95,7;7372;"OFF";"OFF";-1041,465;-60,366;-464,476;13;0;-19811,124;30,788;60,04;15618;4;0;0;0;0;0,001;0,004
2018-04-22 23:43:50;49,169;0;-10,56;-60,464;95,7;7275;"OFF";"OFF";-1041,465;-60,461;-464,476;13;0;-19811,238;30,788;60,04;15648;4;0;0;0;0;0,001;0,004
2018-04-22 23:44:20;49,151;0;-12,014;-60,554;95,7;7391;"OFF";"OFF";-1041,465;-60,551;-464,476;13;0;-19811,336;30,788;60,04;15678;4;0;0;0;0;0,001;0,004
2018-04-22 23:44:50;49,032;0;-14,626;-60,666;95,7;6753;"OFF";"OFF";-1041,465;-60,662;-464,476;13;0;-19811,454;30,788;60,04;15708;4;0;0;0;0;0,001;0,004
2018-04-22 23:45:20;49,032;0;-13,438;-60,785;95,6;6260;"OFF";"OFF";-1041,465;-60,781;-464,476;13;0;-19811,57;30,788;60,04;15738;4;0;0;0;0;0,001;0,004
2018-04-22 23:45:50;49,013;0;-13,577;-60,906;95,6;5969;"OFF";"OFF";-1041,465;-60,902;-464,476;13;0;-19811,688;30,788;60,04;15768;4;0;0;0;0;0,001;0,004
2018-04-22 23:46:20;48,988;0;-15,023;-61,024;95,6;5838;"OFF";"OFF";-1041,465;-61,02;-464,476;13;0;-19811,804;30,788;60,04;15798;4;0;0;0;0;0,001;0,004
2018-04-22 23:46:50;49,001;0;-13,784;-61,143;95,6;5750;"OFF";"OFF";-1041,465;-61,139;-464,476;13;0;-19811,922;30,788;60,04;15828;4;0;0;0;0;0,001;0,004
2018-04-22 23:47:20;48,996;0;-13,789;-61,263;95,6;5673;"OFF";"OFF";-1041,465;-61,259;-464,476;13;0;-19812,04;30,788;60,04;15858;4;0;0;0;0;0,001;0,004
2018-04-22 23:47:50;49,035;0;-12,376;-61,378;95,6;5739;"OFF";"OFF";-1041,465;-61,374;-464,476;13;0;-19812,156;30,788;60,04;15888;4;0;0;0;0;0,001;0,004
2018-04-22 23:48:20;49,017;0;-13,492;-61,492;95,6;5784;"OFF";"OFF";-1041,465;-61,488;-464,476;13;0;-19812,274;30,788;60,04;15918;4;0;0;0;0;0,001;0,004
2018-04-22 23:48:50;49,069;0;-12,182;-61,597;95,6;6022;"OFF";"OFF";-1041,465;-61,594;-464,476;13;0;-19812,39;30,788;60,04;15948;4;0;0;0;0;0,001;0,004
2018-04-22 23:49:20;49,048;0;-13,307;-61,702;95,6;6177;"OFF";"OFF";-1041,465;-61,698;-464,476;13;0;-19812,508;30,788;60,04;15978;4;0;0;0;0;0,001;0,004
2018-04-22 23:49:50;49,055;0;-12,399;-61,81;95,6;6209;"OFF";"OFF";-1041,465;-61,806;-464,476;13;0;-19812,624;30,788;60,04;16008;4;0;0;0;0;0,001;0,004
2018-04-22 23:50:20;49,048;0;-12,673;-61,918;95,6;6214;"OFF";"OFF";-1041,465;-61,914;-464,476;13;0;-19812,742;30,788;60,04;16038;4;0;0;0;0;0,001;0,004
2018-04-22 23:50:50;49,048;0;-13,06;-62,022;95,6;6320;"OFF";"OFF";-1041,465;-62,018;-464,476;13;0;-19812,86;30,788;60,04;16068;4;0;0;0;0;0,001;0,004
2018-04-22 23:51:20;49,05;0;-13,163;-62,125;95,5;6406;"OFF";"OFF";-1041,465;-62,121;-464,476;13;0;-19812,976;30,788;60,04;16098;4;0;0;0;0;0,001;0,004
2018-04-22 23:51:50;49,063;0;-12,172;-62,229;95,5;6437;"OFF";"OFF";-1041,465;-62,226;-464,476;13;0;-19813,094;30,788;60,04;16128;4;0;0;0;0;0,001;0,004
2018-04-22 23:52:20;49,085;0;-11,568;-62,33;95,5;6517;"OFF";"OFF";-1041,465;-62,327;-464,476;13;0;-19813,21;30,788;60,04;16158;4;0;0;0;0;0,001;0,004
2018-04-22 23:52:50;49,075;0;-12,096;-62,432;95,5;6569;"OFF";"OFF";-1041,465;-62,428;-464,476;13;0;-19813,328;30,788;60,04;16188;4;0;0;0;0;0,001;0,004
2018-04-22 23:53:20;49,068;0;-11,619;-62,535;95,5;6545;"OFF";"OFF";-1041,465;-62,532;-464,476;13;0;-19813,446;30,788;60,04;16218;4;0;0;0;0;0,001;0,004
2018-04-22 23:53:50;49,104;0;-10,931;-62,633;95,5;6697;"OFF";"OFF";-1041,465;-62,63;-464,476;13;0;-19813,562;30,788;60,04;16248;4;0;0;0;0;0,001;0,004
2018-04-22 23:54:20;49,111;0;-11,009;-62,727;95,5;6896;"OFF";"OFF";-1041,465;-62,724;-464,476;13;0;-19813,676;30,788;60,04;16278;4;0;0;0;0;0,001;0,004
2018-04-22 23:54:50;49,121;0;-10,688;-62,821;95,5;7029;"OFF";"OFF";-1041,465;-62,818;-464,476;13;0;-19813,784;30,788;60,04;16308;4;0;0;0;0;0,001;0,004
2018-04-22 23:55:20;49,049;0;-12,509;-62,925;95,5;6783;"OFF";"OFF";-1041,465;-62,921;-464,476;13;0;-19813,898;30,788;60,04;16338;4;0;0;0;0;0,001;0,004
2018-04-22 23:55:50;49,013;0;-13,264;-63,034;95,5;6532;"OFF";"OFF";-1041,465;-63,03;-464,476;13;0;-19814,016;30,788;60,04;16368;4;0;0;0;0;0,001;0,004
2018-04-22 23:56:20;49,005;0;-13,273;-63,141;95,5;6412;"OFF";"OFF";-1041,465;-63,138;-464,476;13;0;-19814,132;30,788;60,04;16398;4;0;0;0;0;0,001;0,004
2018-04-22 23:56:50;48,982;0;-14,249;-63,252;95,5;6270;"OFF";"OFF";-1041,465;-63,248;-464,476;13;0;-19814,25;30,788;60,04;16428;4;0;0;0;0;0,001;0,004
2018-04-22 23:57:20;48,984;0;-13,868;-63,365;95,5;6140;"OFF";"OFF";-1041,465;-63,361;-464,476;13;0;-19814,368;30,788;60,04;16458;4;0;0;0;0;0,001;0,004
2018-04-22 23:57:50;48,962;0;-14,149;-63,479;95,5;6022;"OFF";"OFF";-1041,465;-63,475;-464,476;13;0;-19814,484;30,788;60,04;16488;4;0;0;0;0;0,001;0,004
2018-04-22 23:58:20;49,066;0;-10,626;-63,585;95,4;6182;"OFF";"OFF";-1041,465;-63,582;-464,476;13;0;-19814,598;30,788;60,04;16518;4;0;0;0;0;0,001;0,004
2018-04-22 23:58:50;49,174;0;-8,825;-63,665;95,4;6942;"OFF";"OFF";-1041,465;-63,663;-464,476;13;0;-19814,668;30,788;60,04;16548;4;0;0;0;0;0,001;0,004
2018-04-22 23:59:20;49,233;0;-8,449;-63,735;95,4;7871;"OFF";"OFF";-1041,465;-63,733;-464,476;13;0;-19814,726;30,788;60,04;16578;4;0;0;0;0;0,001;0,004
2018-04-22 23:59:50;49,281;0;-7,373;-63,803;95,4;8680;"OFF";"OFF";-1041,465;-63,801;-464,476;13;0;-19814,786;30,788;60,04;16608;4;0;0;0;0;0,001;0,004
2018-04-23 00:00:20;49,225;0;-9,314;-63,875;95,4;8983;"OFF";"OFF";-1041,465;-63,873;-464,476;13;0;-19814,844;30,788;60,04;16638;4;0;0;0;0;0,001;0,004
2018-04-23 00:00:50;49,252;0;-7,988;-63,948;95,4;9158;"OFF";"OFF";-1041,465;-63,946;-464,476;13;0;-19814,902;30,788;60,04;16668;4;0;0;0;0;0,001;0,004
2018-04-23 00:01:20;49,276;0;-7,745;-64,016;95,4;9544;"OFF";"OFF";-1041,465;-64,014;-464,476;13;0;-19814,96;30,788;60,04;16698;4;0;0;0;0;0,001;0,004
2018-04-23 00:01:50;49,289;0;-7,177;-64,083;95,4;9848;"OFF";"OFF";-1041,465;-64,081;-464,476;13;0;-19815,02;30,788;60,04;16728;4;0;0;0;0;0,001;0,004
2018-04-23 00:02:20;49,276;0;-8,464;-64,147;95,4;10240;"OFF";"OFF";-1041,465;-64,144;-464,476;13;0;-19815,078;30,788;60,04;16758;4;0;0;0;0;0,001;0,004
2018-04-23 00:02:50;49,274;0;-8,666;-64,21;95,4;10477;"OFF";"OFF";-1041,465;-64,208;-464,476;13;0;-19815,136;30,788;60,04;16788;4;0;0;0;0;0,001;0,004
2018-04-23 00:03:20;49,233;0;-10,206;-64,277;95,4;10420;"OFF";"OFF";-1041,465;-64,274;-464,476;13;0;-19815,196;30,788;60,04;16818;4;0;0;0;0;0,001;0,004
2018-04-23 00:03:50;49,143;0;-10,892;-64,365;95,4;9143;"OFF";"OFF";-1041,465;-64,362;-464,476;13;0;-19815,288;30,788;60,04;16848;4;0;0;0;0;0,001;0,004
2018-04-23 00:04:20;49,077;0;-11,914;-64,461;95,4;8185;"OFF";"OFF";-1041,465;-64,457;-464,476;13;0;-19815,398;30,788;60,04;16878;4;0;0;0;0;0,001;0,004
2018-04-23 00:04:50;49,07;0;-11,37;-64,558;95,4;7638;"OFF";"OFF";-1041,465;-64,555;-464,476;13;0;-19815,516;30,788;60,04;16908;4;0;0;0;0;0,001;0,004
2018-04-23 00:05:20;49,079;0;-11,063;-64,655;95,4;7378;"OFF";"OFF";-1041,465;-64,652;-464,476;13;0;-19815,63;30,788;60,04;16938;4;0;0;0;0;0,001;0,004
2018-04-23 00:05:50;48,997;0;-13,989;-64,754;95,4;7127;"OFF";"OFF";-1041,465;-64,75;-464,476;13;0;-19815,746;30,788;60,04;16968;4;0;0;0;0;0,001;0,004
2018-04-23 00:06:20;48,891;0;-15,467;-64,877;95,4;6309;"OFF";"OFF";-1041,465;-64,873;-464,476;13;0;-19815,864;30,788;60,04;16998;4;0;0;0;0;0,001;0,004
2018-04-23 00:06:50;48,861;0;-15,802;-65,007;95,3;5771;"OFF";"OFF";-1041,465;-65,003;-464,476;13;0;-19815,98;30,788;60,04;17028;4;0;0;0;0;0,001;0,004
2018-04-23 00:07:20;48,85;0;-15,502;-65,139;95,3;5456;"OFF";"OFF";-1041,465;-65,134;-464,476;13;0;-19816,098;30,788;60,04;17058;4;0;0;0;0;0,001;0,004
2018-04-23 00:07:50;48,836;0;-16,252;-65,27;95,3;5273;"OFF";"OFF";-1041,465;-65,266;-464,476;13;0;-19816,214;30,788;60,04;17088;4;0;0;0;0;0,001;0,004
2018-04-23 00:08:20;48,828;0;-15,926;-65,404;95,3;5141;"OFF";"OFF";-1041,465;-65,399;-464,476;13;0;-19816,332;30,788;60,04;17118;4;0;0;0;0;0,001;0,004
2018-04-23 00:08:50;48,832;0;-16,098;-65,536;95,3;5080;"OFF";"OFF";-1041,465;-65,532;-464,476;13;0;-19816,45;30,788;60,04;17148;4;0;0;0;0;0,001;0,004
2018-04-23 00:09:20;48,88;0;-14,177;-65,666;95,3;5105;"OFF";"OFF";-1041,465;-65,662;-464,476;13;0;-19816,566;30,788;60,04;17178;4;0;0;0;0;0,001;0,004
2018-04-23 00:09:50;48,975;0;-11,461;-65,775;95,3;5470;"OFF";"OFF";-1041,465;-65,772;-464,476;13;0;-19816,684;30,788;60,04;17208;4;0;0;0;0;0,001;0,004
2018-04-23 00:10:20;49,021;0;-11,195;-65,874;95,3;5930;"OFF";"OFF";-1041,465;-65,871;-464,476;13;0;-19816,8;30,788;60,04;17238;4;0;0;0;0;0,001;0,004
2018-04-23 00:10:50;49,002;0;-11,918;-65,975;95,3;6201;"OFF";"OFF";-1041,465;-65,972;-464,476;13;0;-19816,918;30,788;60,04;17268;4;0;0;0;0;0,001;0,004
2018-04-23 00:11:20;49,005;0;-12,229;-66,073;95,3;6450;"OFF";"OFF";-1041,465;-66,069;-464,476;13;0;-19817,036;30,788;60,04;17298;4;0;0;0;0;0,001;0,004
2018-04-23 00:11:50;49,011;0;-11,713;-66,172;95,3;6562;"OFF";"OFF";-1041,465;-66,169;-464,476;13;0;-19817,152;30,788;60,04;17328;4;0;0;0;0;0,001;0,004
2018-04-23 00:12:20;49,1;0;-8,985;-66,262;95,3;6950;"OFF";"OFF";-1041,465;-66,26;-464,476;13;0;-19817,246;30,788;60,04;17358;4;0;0;0;0;0,001;0,004
2018-04-23 00:12:50;49,224;0;-6,439;-66,331;95,3;7933;"OFF";"OFF";-1041,465;-66,329;-464,476;13;0;-19817,304;30,788;60,04;17388;4;0;0;0;0;0,001;0,004
2018-04-23 00:13:20;49,226;0;-8,015;-66,395;95,2;8852;"OFF";"OFF";-1041,465;-66,393;-464,476;13;0;-19817,364;30,788;60,04;17418;4;0;0;0;0;0,001;0,004
2018-04-23 00:13:50;49,257;0;-7,257;-66,458;95,2;9594;"OFF";"OFF";-1041,465;-66,456;-464,476;13;0;-19817,422;30,788;60,04;17448;4;0;0;0;0;0,001;0,004
2018-04-23 00:14:20;49,254;0;-7,747;-66,52;95,2;10211;"OFF";"OFF";-1041,465;-66,518;-464,476;13;0;-19817,48;30,788;60,04;17478;4;0;0;0;0;0,001;0,004
2018-04-23 00:14:50;49,271;0;-6,934;-66,583;95,2;10505;"OFF";"OFF";-1041,465;-66,581;-464,476;13;0;-19817,54;30,788;60,04;17508;4;0;0;0;0;0,001;0,004
2018-04-23 00:15:20;49,26;0;-7,699;-66,644;95,2;10819;"OFF";"OFF";-1041,465;-66,642;-464,476;13;0;-19817,598;30,788;60,04;17538;4;0;0;0;0;0,001;0,004
2018-04-23 00:15:50;49,269;0;-7,574;-66,706;95,2;10991;"OFF";"OFF";-1041,465;-66,704;-464,476;13;0;-19817,656;30,788;60,04;17568;4;0;0;0;0;0,001;0,004
2018-04-23 00:16:20;49,287;0;-7,035;-66,765;95,2;11377;"OFF";"OFF";-1041,465;-66,763;-464,476;13;0;-19817,714;30,788;60,04;17598;4;0;0;0;0;0,001;0,004
2018-04-23 00:16:50;49,25;0;-8,84;-66,825;95,2;11398;"OFF";"OFF";-1041,465;-66,823;-464,476;13;0;-19817,774;30,788;60,04;17628;4;0;0;0;0;0,001;0,004
2018-04-23 00:17:20;49,081;0;-12,522;-66,909;95,2;9741;"OFF";"OFF";-1041,465;-66,906;-464,476;13;0;-19817,86;30,788;60,04;17658;4;0;0;0;0;0,001;0,004
2018-04-23 00:17:50;49;0;-12,306;-67,014;95,2;8068;"OFF";"OFF";-1041,465;-67,011;-464,476;13;0;-19817,976;30,788;60,04;17688;4;0;0;0;0;0,001;0,004
2018-04-23 00:18:20;48,946;0;-13,572;-67,12;95,2;7272;"OFF";"OFF";-1041,465;-67,117;-464,476;13;0;-19818,094;30,788;60,04;17718;4;0;0;0;0;0,001;0,004
2018-04-23 00:18:50;48,913;0;-13,545;-67,24;95,2;6511;"OFF";"OFF";-1041,465;-67,236;-464,476;13;0;-19818,218;30,788;60,04;17748;4;0;0;0;0;0,001;0,004
2018-04-23 00:19:20;48,865;0;-14,709;-67,359;95,2;6096;"OFF";"OFF";-1041,465;-67,355;-464,476;13;0;-19818,336;30,788;60,04;17778;4;0;0;0;0;0,001;0,004
2018-04-23 00:19:50;48,881;0;-14,156;-67,479;95,2;5871;"OFF";"OFF";-1041,465;-67,475;-464,476;13;0;-19818,454;30,788;60,04;17808;4;0;0;0;0;0,001;0,004
2018-04-23 00:20:20;48,947;0;-11,998;-67,59;95,2;5954;"OFF";"OFF";-1041,465;-67,587;-464,476;13;0;-19818,57;30,788;60,04;17838;4;0;0;0;0;0,001;0,004
2018-04-23 00:20:50;48,954;0;-12,568;-67,688;95,2;6282;"OFF";"OFF";-1041,465;-67,685;-464,476;13;0;-19818,688;30,788;60,04;17868;4;0;0;0;0;0,001;0,004
2018-04-23 00:21:20;48,914;0;-13,702;-67,799;95,1;6185;"OFF";"OFF";-1041,465;-67,795;-464,476;13;0;-19818,804;30,788;60,04;17898;4;0;0;0;0;0,001;0,004
2018-04-23 00:21:50;48,903;0;-13,065;-67,912;95,1;6053;"OFF";"OFF";-1041,465;-67,909;-464,476;13;0;-19818,922;30,788;60,04;17928;4;0;0;0;0;0,001;0,004
2018-04-23 00:22:20;48,887;0;-13,701;-68,026;95,1;5974;"OFF";"OFF";-1041,465;-68,023;-464,476;13;0;-19819,04;30,788;60,04;17958;4;0;0;0;0;0,001;0,004
2018-04-23 00:22:50;48,91;0;-12,85;-68,138;95,1;5973;"OFF";"OFF";-1041,465;-68,134;-464,476;13;0;-19819,156;30,788;60,04;17988;4;0;0;0;0;0,001;0,004
2018-04-23 00:23:20;48,917;0;-13,026;-68,246;95,1;6063;"OFF";"OFF";-1041,465;-68,242;-464,476;13;0;-19819,274;30,788;60,04;18018;4;0;0;0;0;0,001;0,004
2018-04-23 00:23:50;48,943;0;-11,905;-68,352;95,1;6169;"OFF";"OFF";-1041,465;-68,348;-464,476;13;0;-19819,39;30,788;60,04;18048;4;0;0;0;0;0,001;0,004
2018-04-23 00:24:20;48,951;0;-11,133;-68,457;95,1;6231;"OFF";"OFF";-1041,465;-68,454;-464,476;13;0;-19819,508;30,788;60,04;18078;4;0;0;0;0;0,001;0,004
2018-04-23 00:24:50;48,857;0;-14,683;-68,571;95,1;6058;"OFF";"OFF";-1041,465;-68,566;-464,476;13;0;-19819,624;30,788;60,04;18108;4;0;0;0;0;0,001;0,004
2018-04-23 00:25:20;48,863;0;-13,563;-68,691;95,1;5845;"OFF";"OFF";-1041,465;-68,687;-464,476;13;0;-19819,742;30,788;60,04;18138;4;0;0;0;0;0,001;0,004
2018-04-23 00:25:50;48,851;0;-13,853;-68,81;95,1;5723;"OFF";"OFF";-1041,465;-68,807;-464,476;13;0;-19819,86;30,788;60,04;18168;4;0;0;0;0;0,001;0,004
2018-04-23 00:26:20;48,888;0;-12,828;-68,923;95,1;5798;"OFF";"OFF";-1041,465;-68,92;-464,476;13;0;-19819,976;30,788;60,04;18198;4;0;0;0;0;0,001;0,004
2018-04-23 00:26:50;48,879;0;-13,86;-69,032;95,1;5921;"OFF";"OFF";-1041,465;-69,028;-464,476;13;0;-19820,094;30,788;60,04;18228;4;0;0;0;0;0,001;0,004
2018-04-23 00:27:20;48,876;0;-14,217;-69,14;95,1;6021;"OFF";"OFF";-1041,465;-69,136;-464,476;13;0;-19820,21;30,788;60,04;18258;4;0;0;0;0;0,001;0,004
2018-04-23 00:27:50;48,885;0;-13,437;-69,25;95;6044;"OFF";"OFF";-1041,465;-69,247;-464,476;13;0;-19820,328;30,788;60,04;18288;4;0;0;0;0;0,001;0,004
2018-04-23 00:28:20;48,822;0;-14,623;-69,368;95;5852;"OFF";"OFF";-1041,465;-69,364;-464,476;13;0;-19820,446;30,788;60,04;18318;4;0;0;0;0;0,001;0,004
2018-04-23 00:28:50;48,795;0;-15,023;-69,493;95;5616;"OFF";"OFF";-1041,465;-69,489;-464,476;13;0;-19820,562;30,788;60,04;18348;4;0;0;0;0;0,001;0,004
2018-04-23 00:29:20;48,796;0;-14,507;-69,62;95;5448;"OFF";"OFF";-1041,465;-69,616;-464,476;13;0;-19820,68;30,788;60,04;18378;4;0;0;0;0;0,001;0,004
2018-04-23 00:29:50;48,795;0;-14,264;-69,748;95;5331;"OFF";"OFF";-1041,465;-69,744;-464,476;13;0;-19820,796;30,788;60,04;18408;4;0;0;0;0;0,001;0,004
2018-04-23 00:30:20;48,776;0;-14,981;-69,876;95;5269;"OFF";"OFF";-1041,465;-69,872;-464,476;13;0;-19820,914;30,788;60,04;18438;4;0;0;0;0;0,001;0,004
2018-04-23 00:30:50;48,784;0;-15,081;-70;95;5277;"OFF";"OFF";-1041,465;-69,996;-464,476;13;0;-19821,032;30,788;60,04;18468;4;0;0;0;0;0,001;0,004
2018-04-23 00:31:20;48,858;0;-12,8;-70,12;95;5405;"OFF";"OFF";-1041,465;-70,116;-464,476;13;0;-19821,148;30,788;60,04;18498;4;0;0;0;0;0,001;0,004
2018-04-23 00:31:50;48,956;0;-9,808;-70,219;95;5873;"OFF";"OFF";-1041,465;-70,217;-464,476;13;0;-19821,264;30,788;60,04;18528;4;0;0;0;0;0,001;0,004
2018-04-23 00:32:20;48,956;0;-11,041;-70,314;95;6302;"OFF";"OFF";-1041,465;-70,311;-464,476;13;0;-19821,376;30,788;60,04;18558;4;0;0;0;0;0,001;0,004
2018-04-23 00:32:50;48,966;0;-10,941;-70,41;95;6571;"OFF";"OFF";-1041,465;-70,407;-464,476;13;0;-19821,494;30,788;60,04;18588;4;0;0;0;0;0,001;0,004
2018-04-23 00:33:20;48,944;0;-11,441;-70,506;95;6718;"OFF";"OFF";-1041,465;-70,503;-464,476;13;0;-19821,612;30,788;60,04;18618;4;0;0;0;0;0,001;0,004
2018-04-23 00:33:50;48,952;0;-11,556;-70,6;94,9;6891;"OFF";"OFF";-1041,465;-70,597;-464,476;13;0;-19821,722;30,788;60,04;18648;4;0;0;0;0;0,001;0,004
2018-04-23 00:34:20;48,947;0;-11,495;-70,697;94,9;6928;"OFF";"OFF";-1041,465;-70,694;-464,476;13;0;-19821,838;30,788;60,04;18678;4;0;0;0;0;0,001;0,004
2018-04-23 00:34:50;48,99;0;-10,267;-70,786;94,9;7174;"OFF";"OFF";-1041,465;-70,783;-464,476;13;0;-19821,932;30,788;60,04;18708;4;0;0;0;0;0,001;0,004
2018-04-23 00:35:20;48,986;0;-11,067;-70,873;94,9;7422;"OFF";"OFF";-1041,465;-70,87;-464,476;13;0;-19822,01;30,788;60,04;18738;4;0;0;0;0;0,001;0,004
2018-04-23 00:35:50;49,011;0;-10,296;-70,958;94,9;7601;"OFF";"OFF";-1041,465;-70,956;-464,476;13;0;-19822,084;30,788;60,04;18768;4;0;0;0;0;0,001;0,004
2018-04-23 00:36:20;49,009;0;-9,571;-71,046;94,9;7652;"OFF";"OFF";-1041,465;-71,044;-464,476;13;0;-19822,172;30,788;60,04;18798;4;0;0;0;0;0,001;0,004
2018-04-23 00:36:50;48,956;0;-11,641;-71,135;94,9;7611;"OFF";"OFF";-1041,465;-71,133;-464,476;13;0;-19822,26;30,788;60,04;18828;4;0;0;0;0;0,001;0,004
2018-04-23 00:37:20;48,951;0;-11,67;-71,228;94,9;7487;"OFF";"OFF";-1041,465;-71,225;-464,476;13;0;-19822,368;30,788;60,04;18858;4;0;0;0;0;0,001;0,004
2018-04-23 00:37:50;48,939;0;-11,857;-71,323;94,9;7335;"OFF";"OFF";-1041,465;-71,319;-464,476;13;0;-19822,48;30,788;60,04;18888;4;0;0;0;0;0,001;0,004
2018-04-23 00:38:20;48,936;0;-11,391;-71,417;94,9;7257;"OFF";"OFF";-1041,465;-71,414;-464,476;13;0;-19822,596;30,788;60,04;18918;4;0;0;0;0;0,001;0,004
2018-04-23 00:38:50;48,93;0;-11,943;-71,513;94,9;7168;"OFF";"OFF";-1041,465;-71,51;-464,476;13;0;-19822,708;30,788;60,04;18948;4;0;0;0;0;0,001;0,004
2018-04-23 00:39:20;48,829;0;-14,163;-71,623;94,9;6662;"OFF";"OFF";-1041,465;-71,619;-464,476;13;0;-19822,824;30,788;60,04;18978;4;0;0;0;0;0,001;0,004
2018-04-23 00:39:50;48,781;0;-14,742;-71,745;94,9;6119;"OFF";"OFF";-1041,465;-71,741;-464,476;13;0;-19822,942;30,788;60,04;19008;4;0;0;0;0;0,001;0,004
2018-04-23 00:40:20;48,783;0;-14,238;-71,867;94,9;5822;"OFF";"OFF";-1041,465;-71,863;-464,476;13;0;-19823,058;30,788;60,04;19038;4;0;0;0;0;0,001;0,004
2018-04-23 00:40:50;48,791;0;-13,884;-71,985;94,9;5745;"OFF";"OFF";-1041,465;-71,981;-464,476;13;0;-19823,176;30,788;60,04;19068;4;0;0;0;0;0,001;0,004
2018-04-23 00:41:20;48,788;0;-13,987;-72,102;94,8;5711;"OFF";"OFF";-1041,465;-72,098;-464,476;13;0;-19823,292;30,788;60,04;19098;4;0;0;0;0;0,001;0,004
2018-04-23 00:41:50;48,787;0;-13,935;-72,22;94,8;5683;"OFF";"OFF";-1041,465;-72,216;-464,476;13;0;-19823,41;30,788;60,04;19128;4;0;0;0;0;0,001;0,004
