TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-23 08:34:21;51,121;0;10,257;-161,408;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47480;4;0;0;0;0;0,001;0,004
2018-04-23 08:34:51;51,259;0;12,456;-161,336;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47510;4;0;0;0;0;0,001;0,004
2018-04-23 08:35:20;51,387;0;13,481;-161,254;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47539;4;0;0;0;0;0,001;0,004
2018-04-23 08:35:50;51,624;0;18,257;-161,15;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47569;4;0;0;0;0;0,001;0,004
2018-04-23 08:36:20;51,799;0;21,07;-161,024;88,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47599;4;0;0;0;0;0,001;0,004
2018-04-23 08:36:50;51,871;0;20,786;-160,891;88,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47629;4;0;0;0;0;0,001;0,004
2018-04-23 08:37:21;51,934;0;21,687;-160,751;88,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47660;4;0;0;0;0;0,001;0,004
2018-04-23 08:37:50;51,998;0;21,882;-160,623;88,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47689;4;0;0;0;0;0,001;0,004
2018-04-23 08:38:20;52,096;0;24,022;-160,478;88,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47719;4;0;0;0;0;0,001;0,004
2018-04-23 08:38:51;52,204;0;26,887;-160,318;88,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47750;4;0;0;0;0;0,001;0,004
2018-04-23 08:39:21;52,262;0;27,387;-160,149;88,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47780;4;0;0;0;0;0,001;0,004
2018-04-23 08:39:51;52,363;0;30,587;-159,967;88,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47810;4;0;0;0;0;0,001;0,004
2018-04-23 08:40:20;52,429;0;32,118;-159,777;88,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47839;4;0;0;0;0;0,001;0,004
2018-04-23 08:40:50;52,548;0;35,853;-159,566;88,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47869;4;0;0;0;0;0,001;0,004
2018-04-23 08:41:21;52,648;0;38,668;-159,327;88,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47900;4;0;0;0;0;0,001;0,004
2018-04-23 08:41:51;52,719;0;40,574;-159,082;88,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47930;4;0;0;0;0;0,001;0,004
2018-04-23 08:42:20;52,794;0;42,41;-158,834;88,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47959;4;0;0;0;0;0,001;0,004
2018-04-23 08:42:51;52,901;0;45,02;-158,548;88,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;47990;4;0;0;0;0;0,001;0,004
2018-04-23 08:43:21;52,963;0;45,833;-158,262;88,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48020;4;0;0;0;0;0,001;0,004
2018-04-23 08:43:50;52,881;0;41,608;-158,001;88,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48049;4;0;0;0;0;0,001;0,004
2018-04-23 08:44:21;52,862;0;40,132;-157,739;88,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48080;4;0;0;0;0;0,001;0,004
2018-04-23 08:44:51;52,773;0;35,934;-157,5;89;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48110;4;0;0;0;0;0,001;0,004
2018-04-23 08:45:20;52,718;0;33,786;-157,284;89;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48139;4;0;0;0;0;0,001;0,004
2018-04-23 08:45:51;52,72;0;33,655;-157,067;89;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48170;4;0;0;0;0;0,001;0,004
2018-04-23 08:46:21;52,65;0;31,015;-156,868;89;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48200;4;0;0;0;0;0,001;0,004
2018-04-23 08:46:51;52,616;0;30,12;-156,683;89;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48230;4;0;0;0;0;0,001;0,004
2018-04-23 08:47:20;52,57;0;27,689;-156,507;89,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48259;4;0;0;0;0;0,001;0,004
2018-04-23 08:47:50;52,503;0;25,999;-156,34;89,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48289;4;0;0;0;0;0,001;0,004
2018-04-23 08:48:21;52,386;0;22,318;-156,184;89,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48320;4;0;0;0;0;0,001;0,004
2018-04-23 08:48:50;52,31;0;20,862;-156,055;89,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48349;4;0;0;0;0;0,001;0,004
2018-04-23 08:49:21;52,255;0;19,091;-155,925;89,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48380;4;0;0;0;0;0,001;0,004
2018-04-23 08:49:51;52,254;0;19,791;-155,799;89,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48410;4;0;0;0;0;0,001;0,004
2018-04-23 08:50:21;52,247;0;19,066;-155,682;89,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48440;4;0;0;0;0;0,001;0,004
2018-04-23 08:50:50;52,239;0;18,657;-155,562;89,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48469;4;0;0;0;0;0,001;0,004
2018-04-23 08:51:21;52,289;0;19,873;-155,435;89,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48500;4;0;0;0;0;0,001;0,004
2018-04-23 08:51:51;52,347;0;21,328;-155,313;89,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48530;4;0;0;0;0;0,001;0,004
2018-04-23 08:52:20;52,421;0;22,175;-155,18;89,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48559;4;0;0;0;0;0,001;0,004
2018-04-23 08:52:51;52,501;0;23,918;-155,029;89,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48590;4;0;0;0;0;0,001;0,004
2018-04-23 08:53:20;52,551;0;24,562;-154,882;89,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48619;4;0;0;0;0;0,001;0,004
2018-04-23 08:53:51;52,603;0;25,605;-154,722;89,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48650;4;0;0;0;0;0,001;0,004
2018-04-23 08:54:21;52,61;0;25,015;-154,562;89,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48680;4;0;0;0;0;0,001;0,004
2018-04-23 08:54:50;52,508;0;20,986;-154,407;89,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48709;4;0;0;0;0;0,001;0,004
2018-04-23 08:55:21;52,428;0;20,178;-154,273;89,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48740;4;0;0;0;0;0,001;0,004
2018-04-23 08:55:50;52,363;0;19,374;-154,152;89,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48769;4;0;0;0;0;0,001;0,004
2018-04-23 08:56:21;52,324;0;18,238;-154,035;89,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48800;4;0;0;0;0;0,001;0,004
2018-04-23 08:56:51;52,252;0;16,5;-153,927;89,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48830;4;0;0;0;0;0,001;0,004
2018-04-23 08:57:20;52,251;0;16,966;-153,822;89,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48859;4;0;0;0;0;0,001;0,004
2018-04-23 08:57:51;52,343;0;19,333;-153,709;89,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48890;4;0;0;0;0;0,001;0,004
2018-04-23 08:58:21;52,411;0;20,047;-153,585;89,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48920;4;0;0;0;0;0,001;0,004
2018-04-23 08:58:50;52,428;0;19,959;-153,464;89,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48949;4;0;0;0;0;0,001;0,004
2018-04-23 08:59:21;52,427;0;21,698;-153,339;89,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;48980;4;0;0;0;0;0,001;0,004
2018-04-23 08:59:51;52,415;0;19,064;-153,212;89,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49010;4;0;0;0;0;0,001;0,004
2018-04-23 09:00:21;52,408;0;18,456;-153,096;89,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49040;4;0;0;0;0;0,001;0,004
2018-04-23 09:00:51;52,45;0;19,486;-152,968;89,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49070;4;0;0;0;0;0,001;0,004
2018-04-23 09:01:20;52,44;0;18,974;-152,854;89,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49099;4;0;0;0;0;0,001;0,004
2018-04-23 09:01:50;52,432;0;18,916;-152,73;89,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49129;4;0;0;0;0;0,001;0,004
2018-04-23 09:02:20;52,415;0;18,433;-152,616;89,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49159;4;0;0;0;0;0,001;0,004
2018-04-23 09:02:52;52,383;0;17,473;-152,5;89,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49190;4;0;0;0;0;0,001;0,004
2018-04-23 09:03:21;52,356;0;17,214;-152,391;89,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49220;4;0;0;0;0;0,001;0,004
2018-04-23 09:03:51;52,361;0;17,667;-152,28;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49250;4;0;0;0;0;0,001;0,004
2018-04-23 09:04:21;52,349;0;16,843;-152,176;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49280;4;0;0;0;0;0,001;0,004
2018-04-23 09:04:51;52,291;0;15,213;-152,075;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49310;4;0;0;0;0;0,001;0,004
2018-04-23 09:05:21;52,263;0;14,9;-151,974;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49340;4;0;0;0;0;0,001;0,004
2018-04-23 09:05:51;52,12;0;11,116;-151,891;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49370;4;0;0;0;0;0,001;0,004
2018-04-23 09:06:21;51,957;0;9,52;-151,828;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49400;4;0;0;0;0;0,001;0,004
2018-04-23 09:06:51;51,861;0;8,908;-151,774;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49430;4;0;0;0;0;0,001;0,004
2018-04-23 09:07:21;51,757;0;6,769;-151,727;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49460;4;0;0;0;0;0,001;0,004
2018-04-23 09:07:50;51,698;0;6,738;-151,684;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49489;4;0;0;0;0;0,001;0,004
2018-04-23 09:08:20;51,645;0;6,411;-151,643;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49519;4;0;0;0;0;0,001;0,004
2018-04-23 09:08:51;51,655;0;7,473;-151,598;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49550;4;0;0;0;0;0,001;0,004
2018-04-23 09:09:21;51,663;0;7,222;-151,548;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49580;4;0;0;0;0;0,001;0,004
2018-04-23 09:09:51;51,69;0;7,864;-151,497;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49610;4;0;0;0;0;0,001;0,004
2018-04-23 09:10:21;51,684;0;7,858;-151,449;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49640;4;0;0;0;0;0,001;0,004
2018-04-23 09:10:50;51,647;0;7,149;-151,405;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49669;4;0;0;0;0;0,001;0,004
2018-04-23 09:11:21;51,639;0;7,977;-151,363;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49700;4;0;0;0;0;0,001;0,004
2018-04-23 09:11:50;51,663;0;8,19;-151,316;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49729;4;0;0;0;0;0,001;0,004
2018-04-23 09:12:21;51,711;0;8,398;-151,261;89,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49760;4;0;0;0;0;0,001;0,004
2018-04-23 09:12:51;51,616;0;5,622;-151,216;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49790;4;0;0;0;0;0,001;0,004
2018-04-23 09:13:21;51,543;0;5,196;-151,182;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49820;4;0;0;0;0;0,001;0,004
2018-04-23 09:13:51;51,473;0;4,959;-151,153;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49850;4;0;0;0;0;0,001;0,004
2018-04-23 09:14:21;51,417;0;4,588;-151,125;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49880;4;0;0;0;0;0,001;0,004
2018-04-23 09:14:50;51,393;0;5,248;-151,099;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49909;4;0;0;0;0;0,001;0,004
2018-04-23 09:15:22;51,374;0;4,777;-151,07;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49940;4;0;0;0;0;0,001;0,004
2018-04-23 09:15:51;51,36;0;4,794;-151,042;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,864;30,788;60,04;49969;4;0;0;0;0;0,001;0,004
2018-04-23 09:16:20;51,205;0;0,562;-151,024;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;49999;4;0;0;0;0;0,001;0,004
2018-04-23 09:16:51;51,166;0;0;-151,004;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50030;4;0;0;0;0;0,001;0,004
2018-04-23 09:17:20;51,083;0;0,589;-151;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50059;4;0;0;0;0;0,001;0,004
2018-04-23 09:17:50;51,057;0;1,717;-150,993;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50089;4;0;0;0;0;0,001;0,004
2018-04-23 09:18:20;51,079;0;2,471;-150,977;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50119;4;0;0;0;0;0,001;0,004
2018-04-23 09:18:50;51,129;0;3,471;-150,955;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50149;4;0;0;0;0;0,001;0,004
2018-04-23 09:19:20;51,209;0;5,183;-150,926;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50179;4;0;0;0;0;0,001;0,004
2018-04-23 09:19:50;51,405;0;9,128;-150,88;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50209;4;0;0;0;0;0,001;0,004
2018-04-23 09:20:21;51,667;0;12,148;-150,813;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50240;4;0;0;0;0;0,001;0,004
2018-04-23 09:20:51;51,857;0;12,525;-150,736;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50270;4;0;0;0;0;0,001;0,004
2018-04-23 09:21:20;52,098;0;16,566;-150,648;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50299;4;0;0;0;0;0,001;0,004
2018-04-23 09:21:50;52,282;0;17,886;-150,541;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50329;4;0;0;0;0;0,001;0,004
2018-04-23 09:22:22;52,466;0;20,303;-150,414;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50360;4;0;0;0;0;0,001;0,004
2018-04-23 09:22:51;52,658;0;24,381;-150,273;89,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50390;4;0;0;0;0;0,001;0,004
2018-04-23 09:23:21;52,836;0;28,271;-150,101;89,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50420;4;0;0;0;0;0,001;0,004
2018-04-23 09:23:51;53,014;0;32,235;-149,918;89,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50450;4;0;0;0;0;0,001;0,004
2018-04-23 09:24:21;53,191;0;35,918;-149,704;89,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50480;4;0;0;0;0;0,001;0,004
2018-04-23 09:24:51;53,353;0;40,216;-149,467;89,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50510;4;0;0;0;0;0,001;0,004
2018-04-23 09:25:20;53,482;0;42,691;-149,214;89,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50539;4;0;0;0;0;0,001;0,004
2018-04-23 09:25:52;53,633;0;47,144;-148,921;89,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50570;4;0;0;0;0;0,001;0,004
2018-04-23 09:26:20;53,774;0;51,497;-148,615;89,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50599;4;0;0;0;0;0,001;0,004
2018-04-23 09:26:51;53,894;0;54,696;-148,289;89,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50630;4;0;0;0;0;0,001;0,004
2018-04-23 09:27:22;53,98;0;56,662;-147,946;89,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50660;4;0;0;0;0;0,001;0,004
2018-04-23 09:27:51;54,038;0;57,572;-147,589;89,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50690;4;0;0;0;0;0,001;0,004
2018-04-23 09:28:21;54,04;0;57,173;-147,231;89,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50720;4;0;0;0;0;0,001;0,004
2018-04-23 09:28:52;54,156;0;60,975;-146,861;90;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50750;4;0;0;0;0;0,001;0,004
2018-04-23 09:29:21;54,222;0;61,796;-146,475;90;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50780;4;0;0;0;0;0,001;0,004
2018-04-23 09:29:50;54,293;0;63,892;-146,095;90;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50809;4;0;0;0;0;0,001;0,004
2018-04-23 09:30:20;54,274;0;62,096;-145,698;90,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50839;4;0;0;0;0;0,001;0,004
2018-04-23 09:30:51;54,281;0;62,242;-145,296;90,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50870;4;0;0;0;0;0,001;0,004
2018-04-23 09:31:21;54,352;0;63,426;-144,897;90,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50900;4;0;0;0;0;0,001;0,004
2018-04-23 09:31:51;54,373;0;63,448;-144,496;90,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50930;4;0;0;0;0;0,001;0,004
2018-04-23 09:32:20;54,373;0;62,893;-144,112;90,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50959;4;0;0;0;0;0,001;0,004
2018-04-23 09:32:52;54,385;0;62,75;-143,705;90,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;50990;4;0;0;0;0;0,001;0,004
2018-04-23 09:33:21;54,308;0;59,504;-143,325;90,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51020;4;0;0;0;0;0,001;0,004
2018-04-23 09:33:51;54,281;0;58,251;-142,959;90,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51050;4;0;0;0;0;0,001;0,004
2018-04-23 09:34:20;54,209;0;55,786;-142,617;90,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51079;4;0;0;0;0;0,001;0,004
2018-04-23 09:34:51;54,121;0;52,068;-142,27;90,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51110;4;0;0;0;0;0,001;0,004
2018-04-23 09:35:22;53,999;0;48,027;-141,956;90,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51140;4;0;0;0;0;0,001;0,004
2018-04-23 09:35:51;53,903;0;45,352;-141,665;90,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51170;4;0;0;0;0;0,001;0,004
2018-04-23 09:36:21;53,762;0;40,399;-141,395;90,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51200;4;0;0;0;0;0,001;0,004
2018-04-23 09:36:51;53,647;0;37,918;-141,153;90,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51230;4;0;0;0;0;0,001;0,004
2018-04-23 09:37:21;53,523;0;33,902;-140,926;90,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51260;4;0;0;0;0;0,001;0,004
2018-04-23 09:37:51;53,451;0;32,159;-140,714;90,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51290;4;0;0;0;0;0,001;0,004
2018-04-23 09:38:21;53,372;0;29,879;-140,518;90,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51320;4;0;0;0;0;0,001;0,004
2018-04-23 09:38:51;53,263;0;26,398;-140,334;90,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51350;4;0;0;0;0;0,001;0,004
2018-04-23 09:39:22;53,195;0;25,992;-140,164;90,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51380;4;0;0;0;0;0,001;0,004
2018-04-23 09:39:51;53,132;0;24,532;-140,008;90,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51410;4;0;0;0;0;0,001;0,004
2018-04-23 09:40:21;53,088;0;23,517;-139,86;90,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51440;4;0;0;0;0;0,001;0,004
2018-04-23 09:40:51;53,02;0;22,141;-139,72;90,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51470;4;0;0;0;0;0,001;0,004
2018-04-23 09:41:22;53,02;0;22,025;-139,58;90,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51500;4;0;0;0;0;0,001;0,004
2018-04-23 09:41:51;53,004;0;21,459;-139,444;90,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51530;4;0;0;0;0;0,001;0,004
2018-04-23 09:42:20;53,068;0;23,142;-139,309;90,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51559;4;0;0;0;0;0,001;0,004
2018-04-23 09:42:50;53,074;0;22,485;-139,167;90,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51589;4;0;0;0;0;0,001;0,004
2018-04-23 09:43:21;53,079;0;23,067;-139,023;90,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51620;4;0;0;0;0;0,001;0,004
2018-04-23 09:43:50;53,017;0;21,015;-138,894;90,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51649;4;0;0;0;0;0,001;0,004
2018-04-23 09:44:21;52,955;0;19,445;-138,765;90,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51680;4;0;0;0;0;0,001;0,004
2018-04-23 09:44:52;52,906;0;18,374;-138,646;90,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51710;4;0;0;0;0;0,001;0,004
2018-04-23 09:45:21;52,894;0;18,27;-138,528;90,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51740;4;0;0;0;0;0,001;0,004
2018-04-23 09:45:51;52,856;0;17,213;-138,415;90,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51770;4;0;0;0;0;0,001;0,004
2018-04-23 09:46:22;52,827;0;16,483;-138,305;90,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51800;4;0;0;0;0;0,001;0,004
2018-04-23 09:46:51;52,768;0;15,624;-138,205;90,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51830;4;0;0;0;0;0,001;0,004
2018-04-23 09:47:22;52,716;0;14,492;-138,108;90,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51860;4;0;0;0;0;0,001;0,004
2018-04-23 09:47:52;52,697;0;14,579;-138,015;90,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51890;4;0;0;0;0;0,001;0,004
2018-04-23 09:48:21;52,671;0;14,793;-137,926;90,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51920;4;0;0;0;0;0,001;0,004
2018-04-23 09:48:51;52,643;0;13,891;-137,84;90,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51950;4;0;0;0;0;0,001;0,004
2018-04-23 09:49:21;52,718;0;15,722;-137,745;90,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;51980;4;0;0;0;0;0,001;0,004
2018-04-23 09:49:51;52,737;0;15,912;-137,65;90,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52010;4;0;0;0;0;0,001;0,004
2018-04-23 09:50:21;52,724;0;14,712;-137,553;90,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52040;4;0;0;0;0;0,001;0,004
2018-04-23 09:50:51;52,682;0;14,346;-137,466;90,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52070;4;0;0;0;0;0,001;0,004
2018-04-23 09:51:22;52,72;0;15,372;-137,375;90,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52100;4;0;0;0;0;0,001;0,004
2018-04-23 09:51:51;52,783;0;15,859;-137,274;90,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52130;4;0;0;0;0;0,001;0,004
2018-04-23 09:52:21;52,877;0;17,821;-137,171;90,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52159;4;0;0;0;0;0,001;0,004
2018-04-23 09:52:50;52,944;0;18,381;-137,056;90,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52189;4;0;0;0;0;0,001;0,004
2018-04-23 09:53:22;53,128;0;22,242;-136,922;90,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52220;4;0;0;0;0;0,001;0,004
2018-04-23 09:53:51;53,217;0;23,547;-136,779;90,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52250;4;0;0;0;0;0,001;0,004
2018-04-23 09:54:22;53,243;0;23,264;-136,632;90,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52280;4;0;0;0;0;0,001;0,004
2018-04-23 09:54:51;53,242;0;22,973;-136,491;90,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52309;4;0;0;0;0;0,001;0,004
2018-04-23 09:55:21;53,244;0;23,094;-136,337;90,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52340;4;0;0;0;0;0,001;0,004
2018-04-23 09:55:50;53,224;0;23,132;-136,207;90,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52369;4;0;0;0;0;0,001;0,004
2018-04-23 09:56:21;53,227;0;23,03;-136,062;90,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52400;4;0;0;0;0;0,001;0,004
2018-04-23 09:56:50;53,26;0;23,051;-135,921;90,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52429;4;0;0;0;0;0,001;0,004
2018-04-23 09:57:20;53,4;0;26,609;-135,764;90,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52459;4;0;0;0;0;0,001;0,004
2018-04-23 09:57:50;53,534;0;29,096;-135,586;91;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52489;4;0;0;0;0;0,001;0,004
2018-04-23 09:58:20;53,679;0;32,397;-135,389;91;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52519;4;0;0;0;0;0,001;0,004
2018-04-23 09:58:50;53,824;0;35,951;-135,173;91;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52549;4;0;0;0;0;0,001;0,004
2018-04-23 09:59:21;53,92;0;38,127;-134,942;91;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52579;4;0;0;0;0;0,001;0,004
2018-04-23 09:59:50;53,99;0;39,838;-134,698;91;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52609;4;0;0;0;0;0,001;0,004
2018-04-23 10:00:20;54,027;0;40,64;-134,447;91,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52639;4;0;0;0;0;0,001;0,004
2018-04-23 10:00:50;54,018;0;39,991;-134,194;91,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52669;4;0;0;0;0;0,001;0,004
2018-04-23 10:00:57;54,002;0;39,535;-134,145;91,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52675;4;0;0;0;0;0,001;0,004
2018-04-23 10:03:13;54,01;0;40,024;-134,128;91,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52677;4;0;0;0;0;0,001;0,004
2018-04-23 10:04:11;54,001;0;39,277;-134,078;91,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52683;4;0;0;0;0;0,001;0,004
2018-04-23 10:04:51;53,508;0;27,124;-132,662;91,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52908;4;0;0;0;0;0,001;0,004
2018-04-23 10:05:22;53,416;0;23,258;-132,492;91,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52939;4;0;0;0;0;0,001;0,004
2018-04-23 10:05:52;53,342;0;23,341;-132,347;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52969;4;0;0;0;0;0,001;0,004
2018-04-23 10:06:21;53,2;0;19,976;-132,215;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;52999;4;0;0;0;0;0,001;0,004
2018-04-23 10:06:52;53,086;0;17,761;-132,097;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53029;4;0;0;0;0;0,001;0,004
2018-04-23 10:07:22;53;0;16,413;-131,991;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53059;4;0;0;0;0;0,001;0,004
2018-04-23 10:07:51;52,914;0;14,991;-131,897;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53088;4;0;0;0;0;0,001;0,004
2018-04-23 10:08:21;52,827;0;13,493;-131,807;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53118;4;0;0;0;0;0,001;0,004
2018-04-23 10:08:51;52,776;0;13,467;-131,721;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53149;4;0;0;0;0;0,001;0,004
2018-04-23 10:09:21;52,714;0;12,239;-131,644;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53179;4;0;0;0;0;0,001;0,004
2018-04-23 10:09:52;52,714;0;13,447;-131,568;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53209;4;0;0;0;0;0,001;0,004
2018-04-23 10:10:21;52,679;0;12,184;-131,492;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53239;4;0;0;0;0;0,001;0,004
2018-04-23 10:10:51;52,655;0;11,444;-131,418;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53269;4;0;0;0;0;0,001;0,004
2018-04-23 10:11:20;52,656;0;11,908;-131,348;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53298;4;0;0;0;0;0,001;0,004
2018-04-23 10:11:51;52,667;0;12,226;-131,27;91,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53329;4;0;0;0;0;0,001;0,004
2018-04-23 10:12:21;52,7;0;12,449;-131,191;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53359;4;0;0;0;0;0,001;0,004
2018-04-23 10:12:50;52,618;0;10,603;-131,125;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53388;4;0;0;0;0;0,001;0,004
2018-04-23 10:13:22;52,607;0;10,758;-131,055;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53420;4;0;0;0;0;0,001;0,004
2018-04-23 10:13:51;52,646;0;11,852;-130,985;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53448;4;0;0;0;0;0,001;0,004
2018-04-23 10:14:20;52,711;0;12,97;-130,907;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53478;4;0;0;0;0;0,001;0,004
2018-04-23 10:14:51;52,786;0;14,819;-130,823;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53509;4;0;0;0;0;0,001;0,004
2018-04-23 10:15:20;52,949;0;17,156;-130,728;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53538;4;0;0;0;0;0,001;0,004
2018-04-23 10:15:51;53,182;0;20,778;-130,61;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53568;4;0;0;0;0;0,001;0,004
2018-04-23 10:16:20;53,299;0;21,322;-130,474;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53598;4;0;0;0;0;0,001;0,004
2018-04-23 10:16:52;53,312;0;21,312;-130,339;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53629;4;0;0;0;0;0,001;0,004
2018-04-23 10:17:21;53,382;0;22,688;-130,206;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53658;4;0;0;0;0;0,001;0,004
2018-04-23 10:17:23;53,378;0;22,398;-130,197;91,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53660;4;0;0;0;0;0,001;0,004
2018-04-23 10:18:55;53,704;0;29,341;-129,761;91,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53743;4;0;0;0;0;0,001;0,004
2018-04-23 10:19:21;53,757;0;29,642;-129,534;91,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53780;4;0;0;0;0;0,001;0,004
2018-04-23 10:19:52;53,801;0;30,693;-129,345;91,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53810;4;0;0;0;0;0,001;0,004
2018-04-23 10:20:21;53,833;0;31,643;-129,159;91,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53839;4;0;0;0;0;0,001;0,004
2018-04-23 10:20:51;53,834;0;31,321;-128,965;91,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53869;4;0;0;0;0;0,001;0,004
2018-04-23 10:21:21;53,912;0;33,034;-128,76;91,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53899;4;0;0;0;0;0,001;0,004
2018-04-23 10:21:51;53,987;0;34,766;-128,539;91,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53930;4;0;0;0;0;0,001;0,004
2018-04-23 10:22:22;54,036;0;35,595;-128,316;91,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53960;4;0;0;0;0;0,001;0,004
2018-04-23 10:22:51;54,028;0;34,97;-128,095;91,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;53990;4;0;0;0;0;0,001;0,004
2018-04-23 10:23:21;54,051;0;35,926;-127,879;91,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54019;4;0;0;0;0;0,001;0,004
2018-04-23 10:23:52;53,957;0;32,475;-127,654;91,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54050;4;0;0;0;0;0,001;0,004
2018-04-23 10:24:22;53,818;0;29,68;-127,459;91,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54080;4;0;0;0;0;0,001;0,004
2018-04-23 10:24:51;53,696;0;27,202;-127,283;91,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54110;4;0;0;0;0;0,001;0,004
2018-04-23 10:25:22;53,657;0;26,232;-127,114;91,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54140;4;0;0;0;0;0,001;0,004
2018-04-23 10:25:51;53,62;0;25,868;-126,958;91,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54169;4;0;0;0;0;0,001;0,004
2018-04-23 10:26:21;53,64;0;25,595;-126,792;91,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54199;4;0;0;0;0;0,001;0,004
2018-04-23 10:26:52;53,64;0;25,816;-126,617;91,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54230;4;0;0;0;0;0,001;0,004
2018-04-23 10:27:21;53,771;0;28,792;-126,452;91,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54259;4;0;0;0;0;0,001;0,004
2018-04-23 10:27:52;53,817;0;29,689;-126,263;91,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54290;4;0;0;0;0;0,001;0,004
2018-04-23 10:28:21;53,871;0;30,355;-126,072;91,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54320;4;0;0;0;0;0,001;0,004
2018-04-23 10:28:51;53,975;0;32,953;-125,873;91,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54350;4;0;0;0;0;0,001;0,004
2018-04-23 10:29:22;54,077;0;35,3;-125,66;91,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54380;4;0;0;0;0;0,001;0,004
2018-04-23 10:29:51;54,19;0;37,748;-125,432;91,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54410;4;0;0;0;0;0,001;0,004
2018-04-23 10:30:22;54,289;0;40,315;-125,189;91,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54440;4;0;0;0;0;0,001;0,004
2018-04-23 10:30:51;54,354;0;41,33;-124,943;91,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54469;4;0;0;0;0;0,001;0,004
2018-04-23 10:31:21;54,397;0;42,749;-124,674;91,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54500;4;0;0;0;0;0,001;0,004
2018-04-23 10:31:52;54,391;0;41,76;-124,411;91,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54530;4;0;0;0;0;0,001;0,004
2018-04-23 10:32:22;54,325;0;39,354;-124,154;92;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54560;4;0;0;0;0;0,001;0,004
2018-04-23 10:32:52;54,29;0;38,962;-123,907;92;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54590;4;0;0;0;0;0,001;0,004
2018-04-23 10:33:22;54,24;0;37,016;-123,664;92;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54620;4;0;0;0;0;0,001;0,004
2018-04-23 10:33:51;54,133;0;34,611;-123,446;92;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54649;4;0;0;0;0;0,001;0,004
2018-04-23 10:34:21;53,971;0;30,675;-123,243;92;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54679;4;0;0;0;0;0,001;0,004
2018-04-23 10:34:51;53,823;0;27,67;-123,058;92,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54710;4;0;0;0;0;0,001;0,004
2018-04-23 10:35:21;53,531;0;21,145;-122,916;92,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54739;4;0;0;0;0;0,001;0,004
2018-04-23 10:35:50;53,372;0;18,492;-122,793;92,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54769;4;0;0;0;0;0,001;0,004
2018-04-23 10:36:21;53,287;0;17,185;-122,679;92,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54799;4;0;0;0;0;0,001;0,004
2018-04-23 10:36:51;53,224;0;16,638;-122,573;92,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54829;4;0;0;0;0;0,001;0,004
2018-04-23 10:37:22;53,171;0;15,559;-122,469;92,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54860;4;0;0;0;0;0,001;0,004
2018-04-23 10:37:52;53,184;0;16,778;-122,37;92,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54890;4;0;0;0;0;0,001;0,004
2018-04-23 10:38:22;53,253;0;17,312;-122,26;92,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54920;4;0;0;0;0;0,001;0,004
2018-04-23 10:38:52;53,289;0;17,786;-122,148;92,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54950;4;0;0;0;0;0,001;0,004
2018-04-23 10:39:21;53,261;0;17,121;-122,041;92,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;54979;4;0;0;0;0;0,001;0,004
2018-04-23 10:39:51;53,244;0;16,81;-121,94;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55009;4;0;0;0;0;0,001;0,004
2018-04-23 10:40:21;53,212;0;15,683;-121,841;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55039;4;0;0;0;0;0,001;0,004
2018-04-23 10:40:51;53,207;0;16,128;-121,742;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55069;4;0;0;0;0;0,001;0,004
2018-04-23 10:41:20;53,203;0;15,053;-121,641;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55099;4;0;0;0;0;0,001;0,004
2018-04-23 10:41:51;53,22;0;15,929;-121,541;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55129;4;0;0;0;0;0,001;0,004
2018-04-23 10:42:20;53,16;0;14,168;-121,446;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55159;4;0;0;0;0;0,001;0,004
2018-04-23 10:42:51;53,105;0;14,029;-121,361;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55189;4;0;0;0;0;0,001;0,004
2018-04-23 10:43:21;53,071;0;13,461;-121,276;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55219;4;0;0;0;0;0,001;0,004
2018-04-23 10:43:52;53,063;0;13,664;-121,191;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55250;4;0;0;0;0;0,001;0,004
2018-04-23 10:44:21;53,09;0;13,612;-121,102;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55280;4;0;0;0;0;0,001;0,004
2018-04-23 10:44:51;53,124;0;14,298;-121,012;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55310;4;0;0;0;0;0,001;0,004
2018-04-23 10:45:22;53,198;0;15,77;-120,916;92,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55340;4;0;0;0;0;0,001;0,004
2018-04-23 10:45:52;53,241;0;16,054;-120,817;92,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55370;4;0;0;0;0;0,001;0,004
2018-04-23 10:46:22;53,185;0;14,286;-120,724;92,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55400;4;0;0;0;0;0,001;0,004
2018-04-23 10:46:52;53,239;0;15,981;-120,625;92,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55430;4;0;0;0;0;0,001;0,004
2018-04-23 10:47:21;53,313;0;16,869;-120,524;92,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55460;4;0;0;0;0;0,001;0,004
2018-04-23 10:47:51;53,46;0;19,978;-120,409;92,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55490;4;0;0;0;0;0,001;0,004
2018-04-23 10:48:21;53,566;0;21,287;-120,278;92,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55520;4;0;0;0;0;0,001;0,004
2018-04-23 10:48:51;53,647;0;22,36;-120,147;92,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55550;4;0;0;0;0;0,001;0,004
2018-04-23 10:49:20;53,826;0;25,658;-119,998;92,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55579;4;0;0;0;0;0,001;0,004
2018-04-23 10:49:52;53,864;0;25,158;-119,83;92,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55610;4;0;0;0;0;0,001;0,004
2018-04-23 10:50:21;53,908;0;26,284;-119,662;92,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55639;4;0;0;0;0;0,001;0,004
2018-04-23 10:50:51;53,926;0;27,175;-119,502;92,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55669;4;0;0;0;0;0,001;0,004
2018-04-23 10:51:22;53,9;0;26,133;-119,331;92,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55700;4;0;0;0;0;0,001;0,004
2018-04-23 10:51:52;53,848;0;25,177;-119,174;92,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55730;4;0;0;0;0;0,001;0,004
2018-04-23 10:52:21;53,821;0;24,361;-119,023;92,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55759;4;0;0;0;0;0,001;0,004
2018-04-23 10:52:52;53,836;0;24,729;-118,862;92,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55790;4;0;0;0;0;0,001;0,004
2018-04-23 10:53:22;53,837;0;24,064;-118,703;92,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55820;4;0;0;0;0;0,001;0,004
2018-04-23 10:53:51;53,832;0;24,946;-118,559;92,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55849;4;0;0;0;0;0,001;0,004
2018-04-23 10:54:22;53,91;0;26,056;-118,391;92,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55880;4;0;0;0;0;0,001;0,004
2018-04-23 10:54:52;53,996;0;28,278;-118,22;92,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55910;4;0;0;0;0;0,001;0,004
2018-04-23 10:55:21;54,015;0;27,954;-118,044;92,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55940;4;0;0;0;0;0,001;0,004
2018-04-23 10:55:52;53,994;0;27,521;-117,871;92,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;55970;4;0;0;0;0;0,001;0,004
2018-04-23 10:56:22;53,932;0;25,807;-117,703;92,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56000;4;0;0;0;0;0,001;0,004
2018-04-23 10:56:52;53,838;0;23,598;-117,548;92,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56030;4;0;0;0;0;0,001;0,004
2018-04-23 10:57:21;53,589;0;18,007;-117,421;92,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56059;4;0;0;0;0;0,001;0,004
2018-04-23 10:57:51;53,436;0;16,471;-117,314;92,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56089;4;0;0;0;0;0,001;0,004
2018-04-23 10:58:21;53,362;0;15,95;-117,214;92,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56119;4;0;0;0;0;0,001;0,004
2018-04-23 10:58:51;53,299;0;14,959;-117,119;92,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56149;4;0;0;0;0;0,001;0,004
2018-04-23 10:59:21;53,375;0;18,945;-117,022;92,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56179;4;0;0;0;0;0,001;0,004
2018-04-23 10:59:51;53,402;0;17,513;-116,917;92,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56209;4;0;0;0;0;0,001;0,004
2018-04-23 11:00:21;53,63;0;21,394;-116,79;92,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56239;4;0;0;0;0;0,001;0,004
2018-04-23 11:00:50;53,747;0;22,741;-116,65;92,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56269;4;0;0;0;0;0,001;0,004
2018-04-23 11:01:21;53,921;0;25,954;-116,495;92,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56299;4;0;0;0;0;0,001;0,004
2018-04-23 11:01:51;54,11;0;29,84;-116,319;92,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56329;4;0;0;0;0;0,001;0,004
2018-04-23 11:02:20;54,278;0;33,101;-116,122;92,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56359;4;0;0;0;0;0,001;0,004
2018-04-23 11:02:51;54,412;0;35,82;-115,907;92,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56389;4;0;0;0;0;0,001;0,004
2018-04-23 11:03:22;54,604;0;41,185;-115,66;92,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56420;4;0;0;0;0;0,001;0,004
2018-04-23 11:03:52;54,628;0;40,546;-115,406;92,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56450;4;0;0;0;0;0,001;0,004
2018-04-23 11:04:22;54,608;0;39,834;-115,155;92,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56480;4;0;0;0;0;0,001;0,004
2018-04-23 11:04:52;54,612;0;40,075;-114,905;92,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56510;4;0;0;0;0;0,001;0,004
2018-04-23 11:05:22;54,634;0;40,68;-114,654;92,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56540;4;0;0;0;0;0,001;0,004
2018-04-23 11:05:52;54,597;0;39,244;-114,405;92,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56570;4;0;0;0;0;0,001;0,004
2018-04-23 11:06:22;54,609;0;39,926;-114,157;92,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56600;4;0;0;0;0;0,001;0,004
2018-04-23 11:06:52;54,61;0;39,573;-113,909;92,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56630;4;0;0;0;0;0,001;0,004
2018-04-23 11:07:22;54,579;0;38,171;-113,663;92,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56660;4;0;0;0;0;0,001;0,004
2018-04-23 11:07:52;54,603;0;39,22;-113,418;92,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56690;4;0;0;0;0;0,001;0,004
2018-04-23 11:08:22;54,608;0;38,962;-113,172;92,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56720;4;0;0;0;0;0,001;0,004
2018-04-23 11:08:52;54,59;0;38,346;-112,929;92,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56750;4;0;0;0;0;0,001;0,004
2018-04-23 11:09:22;54,59;0;38,255;-112,687;92,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56780;4;0;0;0;0;0,001;0,004
2018-04-23 11:09:52;54,617;0;39,177;-112,446;93;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56810;4;0;0;0;0;0,001;0,004
2018-04-23 11:10:22;54,6;0;38,274;-112,205;93;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56840;4;0;0;0;0;0,001;0,004
2018-04-23 11:10:52;54,615;0;38,871;-111,966;93;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56870;4;0;0;0;0;0,001;0,004
2018-04-23 11:11:21;54,624;0;38,554;-111,734;93;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56899;4;0;0;0;0;0,001;0,004
2018-04-23 11:11:52;54,604;0;37,968;-111,49;93;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56930;4;0;0;0;0;0,001;0,004
2018-04-23 11:12:22;54,604;0;37,775;-111,254;93,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56960;4;0;0;0;0;0,001;0,004
2018-04-23 11:12:52;54,611;0;37,517;-111,017;93,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;56990;4;0;0;0;0;0,001;0,004
2018-04-23 11:13:22;54,612;0;37,578;-110,783;93,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;57020;4;0;0;0;0;0,001;0,004
