TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-23 13:52:52;54,154;0;13,393;-65,652;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66589;4;0;0;0;0;0,001;0,004
2018-04-23 13:53:22;54,293;0;15,045;-65,558;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66619;4;0;0;0;0;0,001;0,004
2018-04-23 13:53:52;54,522;0;19,663;-65,448;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66649;4;0;0;0;0;0,001;0,004
2018-04-23 13:54:22;54,576;0;18,044;-65,328;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66679;4;0;0;0;0;0,001;0,004
2018-04-23 13:54:52;54,574;0;17,194;-65,215;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66709;4;0;0;0;0;0,001;0,004
2018-04-23 13:55:22;54,553;0;16,499;-65,106;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66739;4;0;0;0;0;0,001;0,004
2018-04-23 13:55:52;54,595;0;17,679;-64,997;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66769;4;0;0;0;0;0,001;0,004
2018-04-23 13:56:22;54,587;0;17,258;-64,889;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66799;4;0;0;0;0;0,001;0,004
2018-04-23 13:56:52;54,579;0;17,385;-64,784;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66829;4;0;0;0;0;0,001;0,004
2018-04-23 13:57:22;54,605;0;17,74;-64,676;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66859;4;0;0;0;0;0,001;0,004
2018-04-23 13:57:52;54,55;0;16,56;-64,573;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66889;4;0;0;0;0;0,001;0,004
2018-04-23 13:58:22;54,568;0;16,797;-64,467;96,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66919;4;0;0;0;0;0,001;0,004
2018-04-23 13:58:52;54,563;0;15,96;-64,362;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66949;4;0;0;0;0;0,001;0,004
2018-04-23 13:59:22;54,598;0;17,098;-64,254;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;66979;4;0;0;0;0;0,001;0,004
2018-04-23 13:59:52;54,584;0;16,108;-64,148;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67009;4;0;0;0;0;0,001;0,004
2018-04-23 14:00:22;56,617;0;101,551;-63,995;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67039;4;0;0;0;0;0,001;0,004
2018-04-23 14:00:52;54,582;0;16,144;-63,899;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67069;4;0;0;0;0;0,001;0,004
2018-04-23 14:01:12;54,573;0;15,924;-63,892;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67071;4;0;0;0;0;0,001;0,004
2018-04-23 14:01:28;54,579;0;16,186;-63,878;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67075;4;0;0;0;0;0,001;0,004
2018-04-23 14:02:21;54,581;0;16,782;-63,592;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67159;4;0;0;0;0;0,001;0,004
2018-04-23 14:02:51;54,589;0;16,834;-63,487;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67189;4;0;0;0;0;0,001;0,004
2018-04-23 14:03:21;54,58;0;16,216;-63,383;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67219;4;0;0;0;0;0,001;0,004
2018-04-23 14:03:51;54,6;0;16,804;-63,278;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67249;4;0;0;0;0;0,001;0,004
2018-04-23 14:04:21;54,572;0;15,941;-63,175;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67279;4;0;0;0;0;0,001;0,004
2018-04-23 14:04:51;54,61;0;17,06;-63,071;96,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67309;4;0;0;0;0;0,001;0,004
2018-04-23 14:05:21;54,586;0;16,474;-62,968;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67339;4;0;0;0;0;0,001;0,004
2018-04-23 14:05:51;54,581;0;16,202;-62,866;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67369;4;0;0;0;0;0,001;0,004
2018-04-23 14:06:21;54,567;0;16,014;-62,765;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67399;4;0;0;0;0;0,001;0,004
2018-04-23 14:06:51;54,594;0;17,113;-62,662;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67429;4;0;0;0;0;0,001;0,004
2018-04-23 14:07:21;54,562;0;15,414;-62,56;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67459;4;0;0;0;0;0,001;0,004
2018-04-23 14:07:51;54,59;0;16,553;-62,459;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67489;4;0;0;0;0;0,001;0,004
2018-04-23 14:08:21;54,573;0;15,627;-62,357;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67519;4;0;0;0;0;0,001;0,004
2018-04-23 14:08:45;54,554;0;15,442;-62,331;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67527;4;0;0;0;0;0,001;0,004
2018-04-23 14:09:21;54,59;0;16,114;-62,154;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67579;4;0;0;0;0;0,001;0,004
2018-04-23 14:09:51;54,601;0;16,911;-62,054;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67609;4;0;0;0;0;0,001;0,004
2018-04-23 14:10:21;54,584;0;16,05;-61,952;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67639;4;0;0;0;0;0,001;0,004
2018-04-23 14:10:51;54,568;0;15,599;-61,852;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67669;4;0;0;0;0;0,001;0,004
2018-04-23 14:11:21;54,606;0;17,062;-61,751;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67699;4;0;0;0;0;0,001;0,004
2018-04-23 14:11:51;54,612;0;16,824;-61,65;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67729;4;0;0;0;0;0,001;0,004
2018-04-23 14:12:21;54,567;0;15,447;-61,55;96,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67759;4;0;0;0;0;0,001;0,004
2018-04-23 14:12:51;54,59;0;16,211;-61,449;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67789;4;0;0;0;0;0,001;0,004
2018-04-23 14:13:21;54,581;0;16,278;-61,35;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67819;4;0;0;0;0;0,001;0,004
2018-04-23 14:13:51;54,59;0;16,131;-61,249;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67849;4;0;0;0;0;0,001;0,004
2018-04-23 14:14:21;54,615;0;16,664;-61,148;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67879;4;0;0;0;0;0,001;0,004
2018-04-23 14:14:51;54,576;0;15,898;-61,05;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67909;4;0;0;0;0;0,001;0,004
2018-04-23 14:15:21;54,572;0;15,444;-60,951;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67939;4;0;0;0;0;0,001;0,004
2018-04-23 14:15:51;54,592;0;16,3;-60,852;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67969;4;0;0;0;0;0,001;0,004
2018-04-23 14:16:21;54,58;0;15,522;-60,753;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;67999;4;0;0;0;0;0,001;0,004
2018-04-23 14:16:51;54,573;0;15,597;-60,654;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68029;4;0;0;0;0;0,001;0,004
2018-04-23 14:17:21;54,584;0;16,235;-60,556;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68059;4;0;0;0;0;0,001;0,004
2018-04-23 14:17:51;54,569;0;15,288;-60,459;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68089;4;0;0;0;0;0,001;0,004
2018-04-23 14:18:21;54,578;0;15,445;-60,36;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68119;4;0;0;0;0;0,001;0,004
2018-04-23 14:18:51;54,591;0;16,185;-60,262;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68149;4;0;0;0;0;0,001;0,004
2018-04-23 14:19:21;54,575;0;15,777;-60,165;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68179;4;0;0;0;0;0,001;0,004
2018-04-23 14:19:51;54,577;0;15,723;-60,067;96,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68209;4;0;0;0;0;0,001;0,004
2018-04-23 14:20:21;54,579;0;15,437;-59,969;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68239;4;0;0;0;0;0,001;0,004
2018-04-23 14:20:51;54,578;0;15,779;-59,873;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68269;4;0;0;0;0;0,001;0,004
2018-04-23 14:21:21;54,599;0;16,431;-59,774;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68299;4;0;0;0;0;0,001;0,004
2018-04-23 14:21:51;54,544;0;14,158;-59,678;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68329;4;0;0;0;0;0,001;0,004
2018-04-23 14:22:21;54,572;0;15,222;-59,581;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68359;4;0;0;0;0;0,001;0,004
2018-04-23 14:22:51;54,565;0;15,809;-59,487;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68389;4;0;0;0;0;0,001;0,004
2018-04-23 14:23:21;54,572;0;15,63;-59,391;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68419;4;0;0;0;0;0,001;0,004
2018-04-23 14:23:51;54,593;0;16,657;-59,295;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68449;4;0;0;0;0;0,001;0,004
2018-04-23 14:24:21;54,559;0;14,886;-59,198;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68479;4;0;0;0;0;0,001;0,004
2018-04-23 14:24:51;54,567;0;15,54;-59,103;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68509;4;0;0;0;0;0,001;0,004
2018-04-23 14:25:21;54,568;0;15,083;-59,006;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68539;4;0;0;0;0;0,001;0,004
2018-04-23 14:25:51;54,563;0;15,313;-58,912;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68569;4;0;0;0;0;0,001;0,004
2018-04-23 14:26:21;54,57;0;14,551;-58,815;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68599;4;0;0;0;0;0,001;0,004
2018-04-23 14:26:51;54,602;0;16,896;-58,721;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68629;4;0;0;0;0;0,001;0,004
2018-04-23 14:27:21;54,596;0;15,83;-58,624;97;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68659;4;0;0;0;0;0,001;0,004
2018-04-23 14:27:51;54,59;0;16,369;-58,53;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68689;4;0;0;0;0;0,001;0,004
2018-04-23 14:28:21;54,567;0;15,396;-58,436;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68719;4;0;0;0;0;0,001;0,004
2018-04-23 14:28:49;54,572;0;15,317;-58,347;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68747;4;0;0;0;0;0,001;0,004
2018-04-23 14:29:21;54,577;0;14,891;-58,244;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68779;4;0;0;0;0;0,001;0,004
2018-04-23 14:29:51;54,571;0;14,892;-58,15;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68809;4;0;0;0;0;0,001;0,004
2018-04-23 14:30:21;54,569;0;14,823;-58,056;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68839;4;0;0;0;0;0,001;0,004
2018-04-23 14:30:51;54,567;0;14,923;-57,962;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68869;4;0;0;0;0;0,001;0,004
2018-04-23 14:31:21;54,586;0;15,178;-57,866;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68899;4;0;0;0;0;0,001;0,004
2018-04-23 14:31:49;54,591;0;16,021;-57,779;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68927;4;0;0;0;0;0,001;0,004
2018-04-23 14:32:21;54,557;0;14,687;-57,678;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68959;4;0;0;0;0;0,001;0,004
2018-04-23 14:32:51;54,577;0;15,332;-57,584;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;68989;4;0;0;0;0;0,001;0,004
2018-04-23 14:33:21;54,556;0;14,227;-57,49;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69019;4;0;0;0;0;0,001;0,004
2018-04-23 14:33:51;54,569;0;14,731;-57,397;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69049;4;0;0;0;0;0,001;0,004
2018-04-23 14:34:21;54,577;0;14,882;-57,303;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69079;4;0;0;0;0;0,001;0,004
2018-04-23 14:34:51;54,576;0;14,745;-57,209;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69109;4;0;0;0;0;0,001;0,004
2018-04-23 14:35:21;54,564;0;14,773;-57,116;97,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69139;4;0;0;0;0;0,001;0,004
2018-04-23 14:35:51;54,596;0;15,253;-57,02;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69169;4;0;0;0;0;0,001;0,004
2018-04-23 14:36:21;54,581;0;14,866;-56,927;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69199;4;0;0;0;0;0,001;0,004
2018-04-23 14:36:51;54,56;0;14,78;-56,835;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69229;4;0;0;0;0;0,001;0,004
2018-04-23 14:37:21;54,589;0;14,746;-56,739;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69259;4;0;0;0;0;0,001;0,004
2018-04-23 14:37:51;54,575;0;14,985;-56,646;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69289;4;0;0;0;0;0,001;0,004
2018-04-23 14:38:21;54,57;0;14,499;-56,553;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69319;4;0;0;0;0;0,001;0,004
2018-04-23 14:38:51;54,565;0;14,405;-56,46;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69349;4;0;0;0;0;0,001;0,004
2018-04-23 14:39:21;54,581;0;15,232;-56,368;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69379;4;0;0;0;0;0,001;0,004
2018-04-23 14:39:51;54,562;0;14,233;-56,275;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69409;4;0;0;0;0;0,001;0,004
2018-04-23 14:40:21;54,569;0;15,108;-56,183;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69439;4;0;0;0;0;0,001;0,004
2018-04-23 14:40:51;54,583;0;15,009;-56,09;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69469;4;0;0;0;0;0,001;0,004
2018-04-23 14:41:21;54,572;0;14,599;-55,997;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69499;4;0;0;0;0;0,001;0,004
2018-04-23 14:41:51;54,591;0;15,326;-55,904;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69529;4;0;0;0;0;0,001;0,004
2018-04-23 14:42:21;54,579;0;15,336;-55,813;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69559;4;0;0;0;0;0,001;0,004
2018-04-23 14:42:51;54,578;0;15,105;-55,721;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69589;4;0;0;0;0;0,001;0,004
2018-04-23 14:43:21;54,572;0;14,798;-55,629;97,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69619;4;0;0;0;0;0,001;0,004
2018-04-23 14:43:51;54,591;0;15,407;-55,536;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69649;4;0;0;0;0;0,001;0,004
2018-04-23 14:44:21;54,577;0;14,344;-55,443;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69679;4;0;0;0;0;0,001;0,004
2018-04-23 14:44:51;54,576;0;14,771;-55,352;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69709;4;0;0;0;0;0,001;0,004
2018-04-23 14:45:21;54,58;0;14,913;-55,261;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69739;4;0;0;0;0;0,001;0,004
2018-04-23 14:45:51;54,576;0;14,976;-55,17;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69769;4;0;0;0;0;0,001;0,004
2018-04-23 14:46:21;54,559;0;14,149;-55,08;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69799;4;0;0;0;0;0,001;0,004
2018-04-23 14:46:51;54,559;0;14,078;-54,989;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69829;4;0;0;0;0;0,001;0,004
2018-04-23 14:47:21;54,55;0;13,171;-54,897;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69859;4;0;0;0;0;0,001;0,004
2018-04-23 14:47:51;54,578;0;14,905;-54,808;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69889;4;0;0;0;0;0,001;0,004
2018-04-23 14:48:21;54,563;0;14,333;-54,717;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69919;4;0;0;0;0;0,001;0,004
2018-04-23 14:48:51;54,572;0;14,573;-54,627;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69949;4;0;0;0;0;0,001;0,004
2018-04-23 14:49:21;54,567;0;14,36;-54,537;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;69979;4;0;0;0;0;0,001;0,004
2018-04-23 14:49:52;54,559;0;13,74;-54,443;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70010;4;0;0;0;0;0,001;0,004
2018-04-23 14:50:22;54,568;0;14,061;-54,353;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70040;4;0;0;0;0;0,001;0,004
2018-04-23 14:50:52;54,576;0;14,567;-54,263;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70070;4;0;0;0;0;0,001;0,004
2018-04-23 14:51:22;54,57;0;14,39;-54,174;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70100;4;0;0;0;0;0,001;0,004
2018-04-23 14:51:52;54,555;0;13,528;-54,084;97,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70130;4;0;0;0;0;0,001;0,004
2018-04-23 14:52:22;54,573;0;14,28;-53,995;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70160;4;0;0;0;0;0,001;0,004
2018-04-23 14:52:52;54,589;0;14,654;-53,904;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70190;4;0;0;0;0;0,001;0,004
2018-04-23 14:53:22;54,582;0;14,409;-53,815;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70220;4;0;0;0;0;0,001;0,004
2018-04-23 14:53:52;54,571;0;13,901;-53,725;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70250;4;0;0;0;0;0,001;0,004
2018-04-23 14:54:22;54,581;0;14,661;-53,637;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70280;4;0;0;0;0;0,001;0,004
2018-04-23 14:54:52;54,566;0;13,809;-53,547;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70310;4;0;0;0;0;0,001;0,004
2018-04-23 14:55:22;54,553;0;13,602;-53,458;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70340;4;0;0;0;0;0,001;0,004
2018-04-23 14:55:52;54,582;0;14,7;-53,369;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70370;4;0;0;0;0;0,001;0,004
2018-04-23 14:56:22;54,586;0;14,494;-53,279;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70400;4;0;0;0;0;0,001;0,004
2018-04-23 14:56:52;54,581;0;14,495;-53,191;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70430;4;0;0;0;0;0,001;0,004
2018-04-23 14:57:22;54,601;0;14,99;-53,101;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70460;4;0;0;0;0;0,001;0,004
2018-04-23 14:57:52;54,58;0;14,697;-53,014;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70490;4;0;0;0;0;0,001;0,004
2018-04-23 14:58:22;54,531;0;12,482;-52,925;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70520;4;0;0;0;0;0,001;0,004
2018-04-23 14:58:52;54,558;0;13,453;-52,836;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70550;4;0;0;0;0;0,001;0,004
2018-04-23 14:59:22;54,576;0;14,04;-52,748;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70580;4;0;0;0;0;0,001;0,004
2018-04-23 14:59:52;54,576;0;14,742;-52,661;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70610;4;0;0;0;0;0,001;0,004
2018-04-23 15:00:22;54,565;0;13,483;-52,572;97,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70640;4;0;0;0;0;0,001;0,004
2018-04-23 15:00:52;54,602;0;15,346;-52,484;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70670;4;0;0;0;0;0,001;0,004
2018-04-23 15:01:22;54,571;0;14,321;-52,397;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70700;4;0;0;0;0;0,001;0,004
2018-04-23 15:01:52;54,576;0;14,421;-52,309;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70730;4;0;0;0;0;0,001;0,004
2018-04-23 15:02:22;54,586;0;14,453;-52,221;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70760;4;0;0;0;0;0,001;0,004
2018-04-23 15:02:52;54,578;0;13,946;-52,133;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70790;4;0;0;0;0;0,001;0,004
2018-04-23 15:03:22;54,562;0;13,49;-52,046;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70820;4;0;0;0;0;0,001;0,004
2018-04-23 15:03:52;54,58;0;14,781;-51,96;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70850;4;0;0;0;0;0,001;0,004
2018-04-23 15:04:22;54,573;0;14,426;-51,873;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70880;4;0;0;0;0;0,001;0,004
2018-04-23 15:04:52;54,561;0;13,351;-51,785;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70910;4;0;0;0;0;0,001;0,004
2018-04-23 15:05:22;54,565;0;13,514;-51,697;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70940;4;0;0;0;0;0,001;0,004
2018-04-23 15:05:52;54,586;0;14,714;-51,611;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;70970;4;0;0;0;0;0,001;0,004
2018-04-23 15:06:22;54,554;0;13,284;-51,525;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71000;4;0;0;0;0;0,001;0,004
2018-04-23 15:06:52;54,619;0;15,377;-51,436;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71030;4;0;0;0;0;0,001;0,004
2018-04-23 15:07:22;54,573;0;13,984;-51,351;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71060;4;0;0;0;0;0,001;0,004
2018-04-23 15:07:52;54,594;0;14,731;-51,264;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71090;4;0;0;0;0;0,001;0,004
2018-04-23 15:08:22;54,567;0;14,104;-51,179;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71120;4;0;0;0;0;0,001;0,004
2018-04-23 15:08:52;54,574;0;13,839;-51,092;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71150;4;0;0;0;0;0,001;0,004
2018-04-23 15:09:22;54,548;0;12,644;-51,005;97,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71180;4;0;0;0;0;0,001;0,004
2018-04-23 15:09:52;54,557;0;13,452;-50,92;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71210;4;0;0;0;0;0,001;0,004
2018-04-23 15:10:22;54,579;0;13,904;-50,833;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71240;4;0;0;0;0;0,001;0,004
2018-04-23 15:10:52;54,567;0;13,86;-50,749;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71270;4;0;0;0;0;0,001;0,004
2018-04-23 15:11:22;54,572;0;14,006;-50,663;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71300;4;0;0;0;0;0,001;0,004
2018-04-23 15:11:52;54,543;0;13,03;-50,578;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71330;4;0;0;0;0;0,001;0,004
2018-04-23 15:12:22;54,564;0;13,503;-50,492;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71360;4;0;0;0;0;0,001;0,004
2018-04-23 15:12:52;54,592;0;14,662;-50,407;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71390;4;0;0;0;0;0,001;0,004
2018-04-23 15:13:22;54,55;0;13,022;-50,322;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71420;4;0;0;0;0;0,001;0,004
2018-04-23 15:13:52;54,588;0;14,471;-50,236;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71450;4;0;0;0;0;0,001;0,004
2018-04-23 15:14:22;54,555;0;13,11;-50,151;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71480;4;0;0;0;0;0,001;0,004
2018-04-23 15:14:52;54,55;0;13,378;-50,068;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71510;4;0;0;0;0;0,001;0,004
2018-04-23 15:15:22;54,551;0;13,201;-49,983;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71540;4;0;0;0;0;0,001;0,004
2018-04-23 15:15:52;54,568;0;13,912;-49,899;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71570;4;0;0;0;0;0,001;0,004
2018-04-23 15:16:22;54,569;0;13,578;-49,813;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71600;4;0;0;0;0;0,001;0,004
2018-04-23 15:16:52;54,577;0;14,092;-49,729;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71630;4;0;0;0;0;0,001;0,004
2018-04-23 15:17:22;54,575;0;13,793;-49,643;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71660;4;0;0;0;0;0,001;0,004
2018-04-23 15:17:52;54,564;0;13,815;-49,559;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71690;4;0;0;0;0;0,001;0,004
2018-04-23 15:18:22;54,56;0;13,568;-49,475;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71720;4;0;0;0;0;0,001;0,004
2018-04-23 15:18:52;54,551;0;12,656;-49,39;97,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71750;4;0;0;0;0;0,001;0,004
2018-04-23 15:19:22;54,559;0;13,451;-49,305;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71780;4;0;0;0;0;0,001;0,004
2018-04-23 15:19:52;54,574;0;13,672;-49,221;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71810;4;0;0;0;0;0,001;0,004
2018-04-23 15:20:22;54,556;0;13,418;-49,138;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71840;4;0;0;0;0;0,001;0,004
2018-04-23 15:20:52;54,558;0;13,459;-49,054;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71870;4;0;0;0;0;0,001;0,004
2018-04-23 15:21:22;54,563;0;13,372;-48,97;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71900;4;0;0;0;0;0,001;0,004
2018-04-23 15:21:52;54,569;0;13,443;-48,886;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71930;4;0;0;0;0;0,001;0,004
2018-04-23 15:22:22;54,58;0;14,03;-48,802;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71960;4;0;0;0;0;0,001;0,004
2018-04-23 15:22:52;54,556;0;13,431;-48,719;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;71990;4;0;0;0;0;0,001;0,004
2018-04-23 15:23:22;54,555;0;13,089;-48,636;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72020;4;0;0;0;0;0,001;0,004
2018-04-23 15:23:52;54,567;0;13,642;-48,552;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72050;4;0;0;0;0;0,001;0,004
2018-04-23 15:24:22;54,565;0;13,035;-48,467;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72080;4;0;0;0;0;0,001;0,004
2018-04-23 15:24:52;54,537;0;12,256;-48,386;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72110;4;0;0;0;0;0,001;0,004
2018-04-23 15:25:22;54,594;0;14,641;-48,301;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72140;4;0;0;0;0;0,001;0,004
2018-04-23 15:25:52;54,587;0;13,898;-48,218;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72170;4;0;0;0;0;0,001;0,004
2018-04-23 15:26:22;54,558;0;12,976;-48,136;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72200;4;0;0;0;0;0,001;0,004
2018-04-23 15:26:52;54,584;0;14,07;-48,052;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72230;4;0;0;0;0;0,001;0,004
2018-04-23 15:27:22;54,553;0;13,172;-47,971;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72260;4;0;0;0;0;0,001;0,004
2018-04-23 15:27:52;54,56;0;13,187;-47,887;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72290;4;0;0;0;0;0,001;0,004
2018-04-23 15:28:22;54,564;0;13,158;-47,804;97,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72320;4;0;0;0;0;0,001;0,004
2018-04-23 15:28:52;54,56;0;13,313;-47,721;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72350;4;0;0;0;0;0,001;0,004
2018-04-23 15:29:22;54,564;0;12,895;-47,638;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72380;4;0;0;0;0;0,001;0,004
2018-04-23 15:29:52;54,557;0;12,899;-47,556;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72410;4;0;0;0;0;0,001;0,004
2018-04-23 15:30:22;54,572;0;13,223;-47,472;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72440;4;0;0;0;0;0,001;0,004
2018-04-23 15:30:52;54,583;0;13,02;-47,388;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72470;4;0;0;0;0;0,001;0,004
2018-04-23 15:31:22;54,577;0;12,918;-47,305;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72500;4;0;0;0;0;0,001;0,004
2018-04-23 15:31:52;54,546;0;12,523;-47,224;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72530;4;0;0;0;0;0,001;0,004
2018-04-23 15:32:22;54,589;0;13,924;-47,14;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72560;4;0;0;0;0;0,001;0,004
2018-04-23 15:32:52;54,59;0;13,563;-47,056;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72590;4;0;0;0;0;0,001;0,004
2018-04-23 15:33:22;54,561;0;12,909;-46,975;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72620;4;0;0;0;0;0,001;0,004
2018-04-23 15:33:52;54,573;0;13,011;-46,891;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72650;4;0;0;0;0;0,001;0,004
2018-04-23 15:34:22;54,577;0;12,751;-46,807;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72680;4;0;0;0;0;0,001;0,004
2018-04-23 15:34:52;54,563;0;12,823;-46,726;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72710;4;0;0;0;0;0,001;0,004
2018-04-23 15:35:22;54,552;0;12,517;-46,644;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72740;4;0;0;0;0;0,001;0,004
2018-04-23 15:35:52;54,605;0;13,799;-46,56;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72770;4;0;0;0;0;0,001;0,004
2018-04-23 15:36:22;54,577;0;13,841;-46,48;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72800;4;0;0;0;0;0,001;0,004
2018-04-23 15:36:52;54,608;0;14,856;-46,398;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72830;4;0;0;0;0;0,001;0,004
2018-04-23 15:37:22;54,556;0;12,556;-46,315;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72860;4;0;0;0;0;0,001;0,004
2018-04-23 15:37:52;54,561;0;12,531;-46,233;97,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72890;4;0;0;0;0;0,001;0,004
2018-04-23 15:38:22;54,574;0;13,454;-46,151;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72920;4;0;0;0;0;0,001;0,004
2018-04-23 15:38:52;54,576;0;12,938;-46,069;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72950;4;0;0;0;0;0,001;0,004
2018-04-23 15:39:22;54,568;0;12,899;-45,988;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;72980;4;0;0;0;0;0,001;0,004
2018-04-23 15:39:52;54,566;0;12,856;-45,906;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73010;4;0;0;0;0;0,001;0,004
2018-04-23 15:40:22;54,592;0;13,533;-45,824;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73040;4;0;0;0;0;0,001;0,004
2018-04-23 15:40:52;54,572;0;12,953;-45,744;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73070;4;0;0;0;0;0,001;0,004
2018-04-23 15:41:22;54,566;0;13,029;-45,662;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73100;4;0;0;0;0;0,001;0,004
2018-04-23 15:41:52;54,565;0;13,035;-45,581;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73130;4;0;0;0;0;0,001;0,004
2018-04-23 15:42:22;54,565;0;12,891;-45,5;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73160;4;0;0;0;0;0,001;0,004
2018-04-23 15:42:52;54,567;0;12,749;-45,418;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73190;4;0;0;0;0;0,001;0,004
2018-04-23 15:43:22;54,568;0;12,649;-45,337;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73220;4;0;0;0;0;0,001;0,004
2018-04-23 15:43:52;54,586;0;13,676;-45,256;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73250;4;0;0;0;0;0,001;0,004
2018-04-23 15:44:22;54,567;0;12,709;-45,174;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73280;4;0;0;0;0;0,001;0,004
2018-04-23 15:44:51;54,58;0;13,4;-45,096;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73309;4;0;0;0;0;0,001;0,004
2018-04-23 15:45:21;54,567;0;12,426;-45,014;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73339;4;0;0;0;0;0,001;0,004
2018-04-23 15:45:51;54,556;0;12,96;-44,936;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73369;4;0;0;0;0;0,001;0,004
2018-04-23 15:46:21;54,545;0;11,853;-44,855;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73399;4;0;0;0;0;0,001;0,004
2018-04-23 15:46:51;54,571;0;13,439;-44,776;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73429;4;0;0;0;0;0,001;0,004
2018-04-23 15:47:21;54,556;0;12,849;-44,697;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73459;4;0;0;0;0;0,001;0,004
2018-04-23 15:47:51;54,561;0;12,181;-44,616;97,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73489;4;0;0;0;0;0,001;0,004
2018-04-23 15:48:21;54,551;0;12,579;-44,538;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73519;4;0;0;0;0;0,001;0,004
2018-04-23 15:48:51;54,546;0;11,851;-44,457;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73549;4;0;0;0;0;0,001;0,004
2018-04-23 15:49:21;54,581;0;13,191;-44,377;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73579;4;0;0;0;0;0,001;0,004
2018-04-23 15:49:51;54,564;0;12,886;-44,299;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73609;4;0;0;0;0;0,001;0,004
2018-04-23 15:50:21;54,576;0;12,405;-44,216;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73639;4;0;0;0;0;0,001;0,004
2018-04-23 15:50:51;54,576;0;13,291;-44,138;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73669;4;0;0;0;0;0,001;0,004
2018-04-23 15:51:21;54,58;0;13,035;-44,057;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73699;4;0;0;0;0;0,001;0,004
2018-04-23 15:51:51;54,546;0;12,177;-43,978;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73729;4;0;0;0;0;0,001;0,004
2018-04-23 15:52:21;54,586;0;13,304;-43,898;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73759;4;0;0;0;0;0,001;0,004
2018-04-23 15:52:51;54,569;0;13,158;-43,82;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73789;4;0;0;0;0;0,001;0,004
2018-04-23 15:53:21;54,57;0;12,698;-43,739;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73819;4;0;0;0;0;0,001;0,004
2018-04-23 15:53:51;54,578;0;12,968;-43,66;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73849;4;0;0;0;0;0,001;0,004
2018-04-23 15:54:21;54,549;0;12,395;-43,582;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73879;4;0;0;0;0;0,001;0,004
2018-04-23 15:54:51;54,553;0;12,138;-43,502;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73909;4;0;0;0;0;0,001;0,004
2018-04-23 15:55:21;54,54;0;11,603;-43,423;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73939;4;0;0;0;0;0,001;0,004
2018-04-23 15:55:51;54,542;0;12,09;-43,346;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73969;4;0;0;0;0;0,001;0,004
2018-04-23 15:56:21;54,552;0;12,429;-43,267;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;73999;4;0;0;0;0;0,001;0,004
2018-04-23 15:56:51;54,58;0;13,612;-43,189;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74029;4;0;0;0;0;0,001;0,004
2018-04-23 15:57:21;54,571;0;12,827;-43,109;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74059;4;0;0;0;0;0,001;0,004
2018-04-23 15:57:51;54,557;0;12,801;-43,031;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74089;4;0;0;0;0;0,001;0,004
2018-04-23 15:58:21;54,575;0;13,057;-42,952;98;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74119;4;0;0;0;0;0,001;0,004
2018-04-23 15:58:51;54,56;0;12,536;-42,874;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74149;4;0;0;0;0;0,001;0,004
2018-04-23 15:59:21;54,568;0;13,056;-42,796;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74179;4;0;0;0;0;0,001;0,004
2018-04-23 15:59:51;54,575;0;13,092;-42,717;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74209;4;0;0;0;0;0,001;0,004
2018-04-23 16:00:21;54,566;0;12,923;-42,639;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74239;4;0;0;0;0;0,001;0,004
2018-04-23 16:00:51;54,541;0;11,968;-42,562;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74269;4;0;0;0;0;0,001;0,004
2018-04-23 16:01:21;54,555;0;12,079;-42,483;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74299;4;0;0;0;0;0,001;0,004
2018-04-23 16:01:51;54,581;0;13,417;-42,405;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74329;4;0;0;0;0;0,001;0,004
2018-04-23 16:02:21;54,59;0;13,402;-42,326;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74359;4;0;0;0;0;0,001;0,004
2018-04-23 16:02:51;54,574;0;12,685;-42,248;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74389;4;0;0;0;0;0,001;0,004
2018-04-23 16:03:21;54,545;0;11,837;-42,172;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74419;4;0;0;0;0;0,001;0,004
2018-04-23 16:03:51;54,562;0;12,626;-42,093;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74449;4;0;0;0;0;0,001;0,004
2018-04-23 16:04:21;54,565;0;12,766;-42,016;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74479;4;0;0;0;0;0,001;0,004
2018-04-23 16:04:51;54,544;0;12,293;-41,94;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74509;4;0;0;0;0;0,001;0,004
2018-04-23 16:05:21;54,548;0;12,218;-41,863;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74539;4;0;0;0;0;0,001;0,004
2018-04-23 16:05:51;54,552;0;12,159;-41,785;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74569;4;0;0;0;0;0,001;0,004
2018-04-23 16:06:21;54,546;0;11,792;-41,708;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74599;4;0;0;0;0;0,001;0,004
2018-04-23 16:06:51;54,554;0;12,274;-41,63;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74629;4;0;0;0;0;0,001;0,004
2018-04-23 16:07:21;54,564;0;12,53;-41,553;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74659;4;0;0;0;0;0,001;0,004
2018-04-23 16:07:51;54,556;0;12,094;-41,476;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74689;4;0;0;0;0;0,001;0,004
2018-04-23 16:08:21;54,574;0;12,805;-41,398;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74719;4;0;0;0;0;0,001;0,004
2018-04-23 16:08:51;54,538;0;11,514;-41,322;98,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74749;4;0;0;0;0;0,001;0,004
2018-04-23 16:09:21;54,584;0;12,753;-41,242;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74779;4;0;0;0;0;0,001;0,004
2018-04-23 16:09:51;54,562;0;12,479;-41,167;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74809;4;0;0;0;0;0,001;0,004
2018-04-23 16:10:21;54,552;0;12,067;-41,09;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74839;4;0;0;0;0;0,001;0,004
2018-04-23 16:10:51;54,558;0;12,723;-41,014;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74869;4;0;0;0;0;0,001;0,004
2018-04-23 16:11:21;54,562;0;12,236;-40,936;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74899;4;0;0;0;0;0,001;0,004
2018-04-23 16:11:51;54,552;0;11,871;-40,859;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74929;4;0;0;0;0;0,001;0,004
2018-04-23 16:12:21;54,576;0;13,07;-40,782;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74959;4;0;0;0;0;0,001;0,004
2018-04-23 16:12:51;54,564;0;11,932;-40,704;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;74989;4;0;0;0;0;0,001;0,004
2018-04-23 16:13:21;54,577;0;12,486;-40,626;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75019;4;0;0;0;0;0,001;0,004
2018-04-23 16:13:51;54,597;0;13,27;-40,549;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75049;4;0;0;0;0;0,001;0,004
2018-04-23 16:14:21;54,572;0;12,26;-40,471;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75079;4;0;0;0;0;0,001;0,004
2018-04-23 16:14:51;54,601;0;13,199;-40,394;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75109;4;0;0;0;0;0,001;0,004
2018-04-23 16:15:21;54,537;0;11,558;-40,318;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75139;4;0;0;0;0;0,001;0,004
2018-04-23 16:15:51;54,564;0;12,265;-40,241;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75169;4;0;0;0;0;0,001;0,004
2018-04-23 16:16:21;54,57;0;12,882;-40,165;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75199;4;0;0;0;0;0,001;0,004
2018-04-23 16:16:51;54,59;0;13,1;-40,086;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75229;4;0;0;0;0;0,001;0,004
2018-04-23 16:17:21;54,566;0;12,263;-40,01;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75259;4;0;0;0;0;0,001;0,004
2018-04-23 16:17:51;54,558;0;12,586;-39,934;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75289;4;0;0;0;0;0,001;0,004
2018-04-23 16:18:21;54,598;0;13,499;-39,856;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75319;4;0;0;0;0;0,001;0,004
2018-04-23 16:18:51;54,56;0;11,978;-39,781;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75349;4;0;0;0;0;0,001;0,004
2018-04-23 16:19:21;54,559;0;12,272;-39,705;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75379;4;0;0;0;0;0,001;0,004
2018-04-23 16:19:51;54,566;0;12,419;-39,628;98,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75409;4;0;0;0;0;0,001;0,004
2018-04-23 16:20:21;54,567;0;11,791;-39,551;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75439;4;0;0;0;0;0,001;0,004
2018-04-23 16:20:51;54,551;0;11,712;-39,476;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75469;4;0;0;0;0;0,001;0,004
2018-04-23 16:21:21;54,57;0;12,225;-39,399;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75499;4;0;0;0;0;0,001;0,004
2018-04-23 16:21:51;54,576;0;12,66;-39,323;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75529;4;0;0;0;0;0,001;0,004
2018-04-23 16:22:21;54,55;0;12,023;-39,249;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75559;4;0;0;0;0;0,001;0,004
2018-04-23 16:22:51;54,561;0;12,619;-39,173;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75589;4;0;0;0;0;0,001;0,004
2018-04-23 16:23:21;54,54;0;11,25;-39,097;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75619;4;0;0;0;0;0,001;0,004
2018-04-23 16:23:51;54,569;0;12,854;-39,022;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75649;4;0;0;0;0;0,001;0,004
2018-04-23 16:24:21;54,569;0;12,662;-38,946;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75679;4;0;0;0;0;0,001;0,004
2018-04-23 16:24:51;54,565;0;12;-38,87;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75709;4;0;0;0;0;0,001;0,004
2018-04-23 16:25:21;54,57;0;12,524;-38,796;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75739;4;0;0;0;0;0,001;0,004
2018-04-23 16:25:51;54,539;0;11,484;-38,721;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75769;4;0;0;0;0;0,001;0,004
2018-04-23 16:26:21;54,556;0;11,506;-38,645;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75799;4;0;0;0;0;0,001;0,004
2018-04-23 16:26:51;54,548;0;11,464;-38,57;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75829;4;0;0;0;0;0,001;0,004
2018-04-23 16:27:21;54,569;0;12,013;-38,494;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75859;4;0;0;0;0;0,001;0,004
2018-04-23 16:27:51;54,567;0;12,334;-38,42;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75889;4;0;0;0;0;0,001;0,004
2018-04-23 16:28:21;54,565;0;11,918;-38,344;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75919;4;0;0;0;0;0,001;0,004
2018-04-23 16:28:51;54,545;0;11,106;-38,269;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75949;4;0;0;0;0;0,001;0,004
2018-04-23 16:29:21;54,592;0;13,841;-38,194;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;75979;4;0;0;0;0;0,001;0,004
2018-04-23 16:29:51;54,563;0;11,592;-38,118;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76009;4;0;0;0;0;0,001;0,004
2018-04-23 16:30:21;54,557;0;11,834;-38,043;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76039;4;0;0;0;0;0,001;0,004
2018-04-23 16:30:51;54,572;0;12,561;-37,968;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76069;4;0;0;0;0;0,001;0,004
