TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-23 16:31:21;54,573;0;12,098;-37,892;98,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76099;4;0;0;0;0;0,001;0,004
2018-04-23 16:31:51;54,558;0;11,833;-37,818;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76129;4;0;0;0;0;0,001;0,004
2018-04-23 16:32:21;54,577;0;12,466;-37,742;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76159;4;0;0;0;0;0,001;0,004
2018-04-23 16:32:51;54,579;0;12,165;-37,666;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76189;4;0;0;0;0;0,001;0,004
2018-04-23 16:33:21;54,561;0;12,064;-37,593;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76219;4;0;0;0;0;0,001;0,004
2018-04-23 16:33:51;54,569;0;11,893;-37,517;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76249;4;0;0;0;0;0,001;0,004
2018-04-23 16:34:21;54,574;0;12,162;-37,442;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76279;4;0;0;0;0;0,001;0,004
2018-04-23 16:34:51;54,554;0;11,815;-37,368;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76309;4;0;0;0;0;0,001;0,004
2018-04-23 16:35:21;54,565;0;12,022;-37,293;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76339;4;0;0;0;0;0,001;0,004
2018-04-23 16:35:51;54,585;0;12,896;-37,218;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76369;4;0;0;0;0;0,001;0,004
2018-04-23 16:36:21;54,553;0;11,523;-37,144;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76399;4;0;0;0;0;0,001;0,004
2018-04-23 16:36:51;54,543;0;11,904;-37,071;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76429;4;0;0;0;0;0,001;0,004
2018-04-23 16:37:21;54,555;0;11,669;-36,995;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76459;4;0;0;0;0;0,001;0,004
2018-04-23 16:37:51;54,555;0;11,996;-36,922;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76489;4;0;0;0;0;0,001;0,004
2018-04-23 16:38:21;54,567;0;11,988;-36,847;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76519;4;0;0;0;0;0,001;0,004
2018-04-23 16:38:51;54,569;0;11,837;-36,772;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76549;4;0;0;0;0;0,001;0,004
2018-04-23 16:39:21;54,57;0;11,718;-36,696;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76579;4;0;0;0;0;0,001;0,004
2018-04-23 16:39:51;54,546;0;11,893;-36,624;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76609;4;0;0;0;0;0,001;0,004
2018-04-23 16:40:21;54,559;0;11,657;-36,549;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76639;4;0;0;0;0;0,001;0,004
2018-04-23 16:40:51;54,582;0;12,928;-36,475;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76669;4;0;0;0;0;0,001;0,004
2018-04-23 16:41:21;54,554;0;11,129;-36,4;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76699;4;0;0;0;0;0,001;0,004
2018-04-23 16:41:51;54,551;0;11,679;-36,327;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76729;4;0;0;0;0;0,001;0,004
2018-04-23 16:42:21;54,536;0;10,861;-36,253;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76759;4;0;0;0;0;0,001;0,004
2018-04-23 16:42:51;54,585;0;11,845;-36,176;98,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76789;4;0;0;0;0;0,001;0,004
2018-04-23 16:43:21;54,583;0;12,66;-36,104;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76819;4;0;0;0;0;0,001;0,004
2018-04-23 16:43:51;54,569;0;12,137;-36,03;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76849;4;0;0;0;0;0,001;0,004
2018-04-23 16:44:21;54,552;0;11,521;-35,957;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76879;4;0;0;0;0;0,001;0,004
2018-04-23 16:44:51;54,567;0;11,103;-35,881;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76909;4;0;0;0;0;0,001;0,004
2018-04-23 16:45:21;54,577;0;12,704;-35,809;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76939;4;0;0;0;0;0,001;0,004
2018-04-23 16:45:51;54,579;0;11,733;-35,732;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76969;4;0;0;0;0;0,001;0,004
2018-04-23 16:46:21;54,559;0;11,433;-35,66;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;76999;4;0;0;0;0;0,001;0,004
2018-04-23 16:46:51;54,562;0;11,336;-35,586;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77029;4;0;0;0;0;0,001;0,004
2018-04-23 16:47:21;54,59;0;12,227;-35,512;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77059;4;0;0;0;0;0,001;0,004
2018-04-23 16:47:51;54,574;0;12,021;-35,439;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77089;4;0;0;0;0;0,001;0,004
2018-04-23 16:48:21;54,561;0;11,727;-35,366;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77119;4;0;0;0;0;0,001;0,004
2018-04-23 16:48:51;54,571;0;11,884;-35,291;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77149;4;0;0;0;0;0,001;0,004
2018-04-23 16:49:21;54,579;0;12,015;-35,218;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77179;4;0;0;0;0;0,001;0,004
2018-04-23 16:49:51;54,568;0;12,058;-35,145;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77209;4;0;0;0;0;0,001;0,004
2018-04-23 16:50:21;54,56;0;11,44;-35,071;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77239;4;0;0;0;0;0,001;0,004
2018-04-23 16:50:51;54,562;0;11,214;-34,997;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77269;4;0;0;0;0;0,001;0,004
2018-04-23 16:51:21;54,564;0;11,31;-34,923;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77299;4;0;0;0;0;0,001;0,004
2018-04-23 16:51:51;54,559;0;12,415;-34,852;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77329;4;0;0;0;0;0,001;0,004
2018-04-23 16:52:21;54,574;0;12,074;-34,777;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77359;4;0;0;0;0;0,001;0,004
2018-04-23 16:52:51;54,562;0;11,387;-34,703;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77389;4;0;0;0;0;0,001;0,004
2018-04-23 16:53:21;54,561;0;11,392;-34,63;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77419;4;0;0;0;0;0,001;0,004
2018-04-23 16:53:51;54,56;0;11,979;-34,559;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77449;4;0;0;0;0;0,001;0,004
2018-04-23 16:54:21;54,589;0;12,364;-34,483;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77479;4;0;0;0;0;0,001;0,004
2018-04-23 16:54:51;54,592;0;12,798;-34,41;98,5;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77509;4;0;0;0;0;0,001;0,004
2018-04-23 16:55:21;54,576;0;11,477;-34,336;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77539;4;0;0;0;0;0,001;0,004
2018-04-23 16:55:51;54,565;0;11,884;-34,264;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77569;4;0;0;0;0;0,001;0,004
2018-04-23 16:56:21;54,579;0;12,129;-34,19;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77599;4;0;0;0;0;0,001;0,004
2018-04-23 16:56:51;54,551;0;11,047;-34,117;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77629;4;0;0;0;0;0,001;0,004
2018-04-23 16:57:21;54,552;0;11,196;-34,044;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77659;4;0;0;0;0;0,001;0,004
2018-04-23 16:57:51;54,569;0;11,843;-33,971;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77689;4;0;0;0;0;0,001;0,004
2018-04-23 16:58:21;54,577;0;11,765;-33,898;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77719;4;0;0;0;0;0,001;0,004
2018-04-23 16:58:51;54,611;0;13,018;-33,824;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77749;4;0;0;0;0;0,001;0,004
2018-04-23 16:59:21;54,549;0;10,989;-33,752;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77779;4;0;0;0;0;0,001;0,004
2018-04-23 16:59:51;54,586;0;11,95;-33,678;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77809;4;0;0;0;0;0,001;0,004
2018-04-23 17:00:21;54,556;0;11,113;-33,606;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77839;4;0;0;0;0;0,001;0,004
2018-04-23 17:00:51;54,594;0;12,589;-33,532;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77869;4;0;0;0;0;0,001;0,004
2018-04-23 17:01:21;54,565;0;10,729;-33,458;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77899;4;0;0;0;0;0,001;0,004
2018-04-23 17:01:51;54,563;0;11,523;-33,387;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77929;4;0;0;0;0;0,001;0,004
2018-04-23 17:02:21;54,554;0;10,574;-33,313;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77959;4;0;0;0;0;0,001;0,004
2018-04-23 17:02:51;54,558;0;11,118;-33,242;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;77989;4;0;0;0;0;0,001;0,004
2018-04-23 17:03:21;54,563;0;11,866;-33,17;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78019;4;0;0;0;0;0,001;0,004
2018-04-23 17:03:51;54,539;0;10,696;-33,098;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78049;4;0;0;0;0;0,001;0,004
2018-04-23 17:04:21;54,55;0;10,927;-33,026;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78079;4;0;0;0;0;0,001;0,004
2018-04-23 17:04:51;54,56;0;11,91;-32,954;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78109;4;0;0;0;0;0,001;0,004
2018-04-23 17:05:21;54,564;0;11,54;-32,881;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78139;4;0;0;0;0;0,001;0,004
2018-04-23 17:05:51;54,52;0;10,651;-32,812;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78169;4;0;0;0;0;0,001;0,004
2018-04-23 17:06:21;54,578;0;12,319;-32,739;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78199;4;0;0;0;0;0,001;0,004
2018-04-23 17:06:51;54,591;0;13,219;-32,668;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78229;4;0;0;0;0;0,001;0,004
2018-04-23 17:07:21;54,542;0;11,324;-32,597;98,6;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78259;4;0;0;0;0;0,001;0,004
2018-04-23 17:07:51;54,552;0;11,424;-32,524;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78289;4;0;0;0;0;0,001;0,004
2018-04-23 17:08:21;54,575;0;11,748;-32,451;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78319;4;0;0;0;0;0,001;0,004
2018-04-23 17:08:51;54,576;0;12,41;-32,379;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78349;4;0;0;0;0;0,001;0,004
2018-04-23 17:09:21;54,561;0;11,44;-32,307;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78379;4;0;0;0;0;0,001;0,004
2018-04-23 17:09:52;54,557;0;11,67;-32,233;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78410;4;0;0;0;0;0,001;0,004
2018-04-23 17:10:22;54,571;0;10,965;-32,159;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78440;4;0;0;0;0;0,001;0,004
2018-04-23 17:10:52;54,564;0;11,947;-32,089;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78470;4;0;0;0;0;0,001;0,004
2018-04-23 17:11:22;54,56;0;11,49;-32,017;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78500;4;0;0;0;0;0,001;0,004
2018-04-23 17:11:52;54,547;0;10,968;-31,946;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78530;4;0;0;0;0;0,001;0,004
2018-04-23 17:12:22;54,551;0;10,817;-31,874;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78560;4;0;0;0;0;0,001;0,004
2018-04-23 17:12:52;54,591;0;12,651;-31,802;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78590;4;0;0;0;0;0,001;0,004
2018-04-23 17:13:22;54,543;0;11,026;-31,732;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78620;4;0;0;0;0;0,001;0,004
2018-04-23 17:13:52;54,587;0;12,047;-31,659;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78650;4;0;0;0;0;0,001;0,004
2018-04-23 17:14:22;54,544;0;11,48;-31,59;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78680;4;0;0;0;0;0,001;0,004
2018-04-23 17:14:52;54,576;0;12,075;-31,518;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78710;4;0;0;0;0;0,001;0,004
2018-04-23 17:15:22;54,553;0;11,123;-31,447;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78740;4;0;0;0;0;0,001;0,004
2018-04-23 17:15:52;54,553;0;10,899;-31,376;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78770;4;0;0;0;0;0,001;0,004
2018-04-23 17:16:22;54,591;0;12,73;-31,304;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78800;4;0;0;0;0;0,001;0,004
2018-04-23 17:16:52;54,558;0;10,797;-31,233;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78830;4;0;0;0;0;0,001;0,004
2018-04-23 17:17:22;54,544;0;10,949;-31,163;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78860;4;0;0;0;0;0,001;0,004
2018-04-23 17:17:52;54,569;0;11,505;-31,091;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78890;4;0;0;0;0;0,001;0,004
2018-04-23 17:18:22;54,541;0;10,449;-31,02;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78920;4;0;0;0;0;0,001;0,004
2018-04-23 17:18:52;54,583;0;12,248;-30,949;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78950;4;0;0;0;0;0,001;0,004
2018-04-23 17:19:22;54,539;0;10,607;-30,879;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;78980;4;0;0;0;0;0,001;0,004
2018-04-23 17:19:52;54,563;0;12,259;-30,81;98,7;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79010;4;0;0;0;0;0,001;0,004
2018-04-23 17:20:22;54,558;0;11,012;-30,737;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79040;4;0;0;0;0;0,001;0,004
2018-04-23 17:20:52;54,571;0;11,599;-30,666;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79070;4;0;0;0;0;0,001;0,004
2018-04-23 17:21:22;54,549;0;11,034;-30,597;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79100;4;0;0;0;0;0,001;0,004
2018-04-23 17:21:52;54,56;0;10,885;-30,525;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79130;4;0;0;0;0;0,001;0,004
2018-04-23 17:22:22;54,572;0;11,516;-30,454;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79160;4;0;0;0;0;0,001;0,004
2018-04-23 17:22:52;54,558;0;11,621;-30,384;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79190;4;0;0;0;0;0,001;0,004
2018-04-23 17:23:22;54,537;0;10,449;-30,313;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79220;4;0;0;0;0;0,001;0,004
2018-04-23 17:23:52;54,567;0;11,664;-30,243;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79250;4;0;0;0;0;0,001;0,004
2018-04-23 17:24:22;54,529;0;9,67;-30,171;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79280;4;0;0;0;0;0,001;0,004
2018-04-23 17:24:52;54,569;0;11,878;-30,101;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79310;4;0;0;0;0;0,001;0,004
2018-04-23 17:25:22;54,536;0;10,649;-30,031;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79340;4;0;0;0;0;0,001;0,004
2018-04-23 17:25:52;54,53;0;10,235;-29,961;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79370;4;0;0;0;0;0,001;0,004
2018-04-23 17:26:22;54,526;0;10,273;-29,891;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79400;4;0;0;0;0;0,001;0,004
2018-04-23 17:26:52;54,537;0;10,254;-29,821;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79430;4;0;0;0;0;0,001;0,004
2018-04-23 17:27:22;54,519;0;10,607;-29,753;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79460;4;0;0;0;0;0,001;0,004
2018-04-23 17:27:52;54,535;0;10,791;-29,683;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79490;4;0;0;0;0;0,001;0,004
2018-04-23 17:28:22;54,536;0;10,487;-29,613;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79520;4;0;0;0;0;0,001;0,004
2018-04-23 17:28:52;54,55;0;11,175;-29,543;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79550;4;0;0;0;0;0,001;0,004
2018-04-23 17:29:22;54,557;0;11,509;-29,472;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79580;4;0;0;0;0;0,001;0,004
2018-04-23 17:29:52;54,535;0;10,448;-29,403;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79610;4;0;0;0;0;0,001;0,004
2018-04-23 17:30:22;54,543;0;10,863;-29,333;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79640;4;0;0;0;0;0,001;0,004
2018-04-23 17:30:52;54,573;0;11,499;-29,262;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79670;4;0;0;0;0;0,001;0,004
2018-04-23 17:31:22;54,538;0;10,827;-29,194;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79700;4;0;0;0;0;0,001;0,004
2018-04-23 17:31:52;54,548;0;10,654;-29,123;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79730;4;0;0;0;0;0,001;0,004
2018-04-23 17:32:22;54,546;0;11,607;-29,055;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79760;4;0;0;0;0;0,001;0,004
2018-04-23 17:32:52;54,55;0;11,068;-28,985;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79790;4;0;0;0;0;0,001;0,004
2018-04-23 17:33:22;54,549;0;11,237;-28,916;98,8;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79820;4;0;0;0;0;0,001;0,004
2018-04-23 17:33:52;54,541;0;10,858;-28,846;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79850;4;0;0;0;0;0,001;0,004
2018-04-23 17:34:22;54,579;0;11,787;-28,775;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79880;4;0;0;0;0;0,001;0,004
2018-04-23 17:34:52;54,593;0;11,912;-28,704;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79910;4;0;0;0;0;0,001;0,004
2018-04-23 17:35:22;54,565;0;11,7;-28,637;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79940;4;0;0;0;0;0,001;0,004
2018-04-23 17:35:52;54,557;0;11,662;-28,569;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;79970;4;0;0;0;0;0,001;0,004
2018-04-23 17:36:22;54,573;0;11,871;-28,498;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80000;4;0;0;0;0;0,001;0,004
2018-04-23 17:36:52;54,564;0;11,915;-28,43;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80030;4;0;0;0;0;0,001;0,004
2018-04-23 17:37:22;54,543;0;11,542;-28,362;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80060;4;0;0;0;0;0,001;0,004
2018-04-23 17:37:52;54,568;0;11,979;-28,292;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80090;4;0;0;0;0;0,001;0,004
2018-04-23 17:38:22;54,514;0;10,118;-28,225;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80120;4;0;0;0;0;0,001;0,004
2018-04-23 17:38:52;54,573;0;12,114;-28,155;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80150;4;0;0;0;0;0,001;0,004
2018-04-23 17:39:22;54,591;0;12,243;-28,084;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80180;4;0;0;0;0;0,001;0,004
2018-04-23 17:39:52;54,54;0;11,08;-28,018;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80210;4;0;0;0;0;0,001;0,004
2018-04-23 17:40:22;54,531;0;9,977;-27,948;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80240;4;0;0;0;0;0,001;0,004
2018-04-23 17:40:52;54,558;0;11,912;-27,88;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80270;4;0;0;0;0;0,001;0,004
2018-04-23 17:41:22;54,536;0;10,522;-27,811;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80300;4;0;0;0;0;0,001;0,004
2018-04-23 17:41:52;54,545;0;11,168;-27,743;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80330;4;0;0;0;0;0,001;0,004
2018-04-23 17:42:22;54,53;0;9,847;-27,674;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80360;4;0;0;0;0;0,001;0,004
2018-04-23 17:42:52;54,522;0;9,976;-27,606;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80390;4;0;0;0;0;0,001;0,004
2018-04-23 17:43:22;54,533;0;10,908;-27,538;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80420;4;0;0;0;0;0,001;0,004
2018-04-23 17:43:52;54,525;0;9,761;-27,469;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80450;4;0;0;0;0;0,001;0,004
2018-04-23 17:44:22;54,532;0;10,636;-27,402;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80480;4;0;0;0;0;0,001;0,004
2018-04-23 17:44:52;54,54;0;10,701;-27,334;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80510;4;0;0;0;0;0,001;0,004
2018-04-23 17:45:22;54,539;0;10,649;-27,265;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80540;4;0;0;0;0;0,001;0,004
2018-04-23 17:45:52;54,593;0;12,758;-27,195;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80570;4;0;0;0;0;0,001;0,004
2018-04-23 17:46:22;54,569;0;11,214;-27,126;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80600;4;0;0;0;0;0,001;0,004
2018-04-23 17:46:52;54,57;0;11,865;-27,058;98,9;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80630;4;0;0;0;0;0,001;0,004
2018-04-23 17:47:22;54,544;0;10,088;-26,988;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80660;4;0;0;0;0;0,001;0,004
2018-04-23 17:47:52;54,56;0;11,407;-26,92;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80690;4;0;0;0;0;0,001;0,004
2018-04-23 17:48:22;54,576;0;11,389;-26,85;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80720;4;0;0;0;0;0,001;0,004
2018-04-23 17:48:52;54,578;0;12,147;-26,783;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80750;4;0;0;0;0;0,001;0,004
2018-04-23 17:49:22;54,588;0;12,033;-26,712;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80780;4;0;0;0;0;0,001;0,004
2018-04-23 17:49:52;54,552;0;10,493;-26,645;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80810;4;0;0;0;0;0,001;0,004
2018-04-23 17:50:22;54,576;0;11,888;-26,576;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80840;4;0;0;0;0;0,001;0,004
2018-04-23 17:50:52;54,554;0;11,034;-26,508;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80870;4;0;0;0;0;0,001;0,004
2018-04-23 17:51:22;54,56;0;10,503;-26,436;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80900;4;0;0;0;0;0,001;0,004
2018-04-23 17:51:52;54,583;0;11,522;-26,367;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80930;4;0;0;0;0;0,001;0,004
2018-04-23 17:52:22;54,581;0;11,297;-26,298;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80960;4;0;0;0;0;0,001;0,004
2018-04-23 17:52:52;54,568;0;10,512;-26,229;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;80990;4;0;0;0;0;0,001;0,004
2018-04-23 17:53:22;54,567;0;10,794;-26,161;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81020;4;0;0;0;0;0,001;0,004
2018-04-23 17:53:52;54,552;0;11,472;-26,094;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81050;4;0;0;0;0;0,001;0,004
2018-04-23 17:54:21;54,547;0;10,371;-26,026;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81079;4;0;0;0;0;0,001;0,004
2018-04-23 17:54:51;54,579;0;10,983;-25,955;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81109;4;0;0;0;0;0,001;0,004
2018-04-23 17:55:22;54,544;0;10,259;-25,886;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81140;4;0;0;0;0;0,001;0,004
2018-04-23 17:55:52;54,539;0;10,478;-25,818;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81170;4;0;0;0;0;0,001;0,004
2018-04-23 17:56:21;54,565;0;11,132;-25,751;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81199;4;0;0;0;0;0,001;0,004
2018-04-23 17:56:51;54,584;0;11,388;-25,682;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81229;4;0;0;0;0;0,001;0,004
2018-04-23 17:57:21;54,552;0;10,731;-25,614;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81259;4;0;0;0;0;0,001;0,004
2018-04-23 17:57:51;54,573;0;11,405;-25,546;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81289;4;0;0;0;0;0,001;0,004
2018-04-23 17:58:21;54,566;0;11,274;-25,478;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81319;4;0;0;0;0;0,001;0,004
2018-04-23 17:58:51;54,546;0;10,377;-25,41;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81349;4;0;0;0;0;0,001;0,004
2018-04-23 17:59:21;54,59;0;11,975;-25,34;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81379;4;0;0;0;0;0,001;0,004
2018-04-23 17:59:52;54,562;0;10,779;-25,27;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81410;4;0;0;0;0;0,001;0,004
2018-04-23 18:00:21;54,567;0;11,038;-25,204;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81439;4;0;0;0;0;0,001;0,004
2018-04-23 18:00:51;54,571;0;10,079;-25,134;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81469;4;0;0;0;0;0,001;0,004
2018-04-23 18:01:21;54,552;0;10,383;-25,067;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81499;4;0;0;0;0;0,001;0,004
2018-04-23 18:01:27;54,556;0;10,601;-25,063;99;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81501;4;0;0;0;0;0,001;0,004
2018-04-23 18:02:23;54,576;0;11,455;-24,957;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81545;4;0;0;0;0;0,001;0,004
2018-04-23 18:02:52;54,582;0;11,002;-24,856;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81589;4;0;0;0;0;0,001;0,004
2018-04-23 18:03:22;54,568;0;11,413;-24,789;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81619;4;0;0;0;0;0,001;0,004
2018-04-23 18:03:52;54,56;0;10,862;-24,721;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81649;4;0;0;0;0;0,001;0,004
2018-04-23 18:04:22;54,588;0;11,906;-24,652;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81679;4;0;0;0;0;0,001;0,004
2018-04-23 18:04:51;54,573;0;11,506;-24,586;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81708;4;0;0;0;0;0,001;0,004
2018-04-23 18:05:21;54,562;0;10,466;-24,517;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81738;4;0;0;0;0;0,001;0,004
2018-04-23 18:05:51;54,562;0;11,197;-24,449;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81768;4;0;0;0;0;0,001;0,004
2018-04-23 18:06:21;54,579;0;11,304;-24,379;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81798;4;0;0;0;0;0,001;0,004
2018-04-23 18:06:51;54,602;0;11,973;-24,309;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81828;4;0;0;0;0;0,001;0,004
2018-04-23 18:07:21;54,583;0;11,535;-24,241;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81858;4;0;0;0;0;0,001;0,004
2018-04-23 18:07:49;54,579;0;11,328;-24,177;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81886;4;0;0;0;0;0,001;0,004
2018-04-23 18:08:21;54,551;0;10,425;-24,105;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81918;4;0;0;0;0;0,001;0,004
2018-04-23 18:08:51;54,561;0;11,239;-24,038;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81948;4;0;0;0;0;0,001;0,004
2018-04-23 18:09:21;54,579;0;11,253;-23,969;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;81978;4;0;0;0;0;0,001;0,004
2018-04-23 18:09:51;54,566;0;10,768;-23,901;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82008;4;0;0;0;0;0,001;0,004
2018-04-23 18:10:21;54,573;0;10,473;-23,832;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82038;4;0;0;0;0;0,001;0,004
2018-04-23 18:10:51;54,592;0;11,425;-23,763;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82068;4;0;0;0;0;0,001;0,004
2018-04-23 18:11:21;54,614;0;12,282;-23,695;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82098;4;0;0;0;0;0,001;0,004
2018-04-23 18:11:51;54,583;0;11,227;-23,627;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82128;4;0;0;0;0;0,001;0,004
2018-04-23 18:12:21;54,592;0;11,357;-23,558;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82158;4;0;0;0;0;0,001;0,004
2018-04-23 18:12:51;54,552;0;10,058;-23,49;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82188;4;0;0;0;0;0,001;0,004
2018-04-23 18:13:21;54,581;0;11,16;-23,421;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82218;4;0;0;0;0;0,001;0,004
2018-04-23 18:13:51;54,557;0;10,586;-23,355;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82248;4;0;0;0;0;0,001;0,004
2018-04-23 18:14:21;54,566;0;10,905;-23,286;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82278;4;0;0;0;0;0,001;0,004
2018-04-23 18:14:51;54,58;0;11,845;-23,219;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82308;4;0;0;0;0;0,001;0,004
2018-04-23 18:15:21;54,556;0;10,079;-23,15;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82338;4;0;0;0;0;0,001;0,004
2018-04-23 18:15:51;54,539;0;10,314;-23,084;99,1;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82368;4;0;0;0;0;0,001;0,004
2018-04-23 18:16:21;54,568;0;10,801;-23,016;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82398;4;0;0;0;0;0,001;0,004
2018-04-23 18:16:51;54,559;0;10,303;-22,948;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82428;4;0;0;0;0;0,001;0,004
2018-04-23 18:17:21;54,565;0;10,803;-22,881;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82458;4;0;0;0;0;0,001;0,004
2018-04-23 18:17:51;54,582;0;11,001;-22,812;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82488;4;0;0;0;0;0,001;0,004
2018-04-23 18:18:21;54,565;0;10,982;-22,746;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82518;4;0;0;0;0;0,001;0,004
2018-04-23 18:18:51;54,562;0;10,387;-22,678;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82548;4;0;0;0;0;0,001;0,004
2018-04-23 18:19:21;54,573;0;10,2;-22,608;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82578;4;0;0;0;0;0,001;0,004
2018-04-23 18:19:51;54,565;0;10,28;-22,541;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82608;4;0;0;0;0;0,001;0,004
2018-04-23 18:20:21;54,601;0;12,001;-22,474;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82638;4;0;0;0;0;0,001;0,004
2018-04-23 18:20:51;54,581;0;11,274;-22,406;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82668;4;0;0;0;0;0,001;0,004
2018-04-23 18:21:21;54,57;0;11,138;-22,339;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82698;4;0;0;0;0;0,001;0,004
2018-04-23 18:21:51;54,579;0;11,521;-22,27;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82728;4;0;0;0;0;0,001;0,004
2018-04-23 18:22:21;54,554;0;9,818;-22,203;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82758;4;0;0;0;0;0,001;0,004
2018-04-23 18:22:51;54,577;0;11,341;-22,137;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82788;4;0;0;0;0;0,001;0,004
2018-04-23 18:23:21;54,572;0;11,358;-22,07;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82818;4;0;0;0;0;0,001;0,004
2018-04-23 18:23:51;54,565;0;10,96;-22,003;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82848;4;0;0;0;0;0,001;0,004
2018-04-23 18:24:21;54,559;0;10,858;-21,936;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82878;4;0;0;0;0;0,001;0,004
2018-04-23 18:24:51;54,551;0;10,18;-21,869;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82908;4;0;0;0;0;0,001;0,004
2018-04-23 18:25:21;54,563;0;11,072;-21,802;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82938;4;0;0;0;0;0,001;0,004
2018-04-23 18:25:51;54,599;0;12,533;-21,735;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82968;4;0;0;0;0;0,001;0,004
2018-04-23 18:26:21;54,555;0;10,204;-21,668;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;82998;4;0;0;0;0;0,001;0,004
2018-04-23 18:26:51;54,567;0;11,172;-21,601;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83028;4;0;0;0;0;0,001;0,004
2018-04-23 18:27:21;54,551;0;10,46;-21,535;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83058;4;0;0;0;0;0,001;0,004
2018-04-23 18:27:51;54,538;0;10,083;-21,469;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83088;4;0;0;0;0;0,001;0,004
2018-04-23 18:28:21;54,558;0;10,539;-21,402;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83118;4;0;0;0;0;0,001;0,004
2018-04-23 18:28:51;54,553;0;10,455;-21,335;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83148;4;0;0;0;0;0,001;0,004
2018-04-23 18:29:21;54,551;0;10,53;-21,269;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83178;4;0;0;0;0;0,001;0,004
2018-04-23 18:29:51;54,548;0;10,399;-21,203;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83208;4;0;0;0;0;0,001;0,004
2018-04-23 18:30:21;54,539;0;10,041;-21,136;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83238;4;0;0;0;0;0,001;0,004
2018-04-23 18:30:51;54,561;0;10,203;-21,068;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83268;4;0;0;0;0;0,001;0,004
2018-04-23 18:31:21;54,543;0;10,235;-21,003;99,2;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83298;4;0;0;0;0;0,001;0,004
2018-04-23 18:31:51;54,568;0;11,498;-20,937;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83328;4;0;0;0;0;0,001;0,004
2018-04-23 18:32:21;54,554;0;9,975;-20,869;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83358;4;0;0;0;0;0,001;0,004
2018-04-23 18:32:51;54,546;0;10,26;-20,804;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83388;4;0;0;0;0;0,001;0,004
2018-04-23 18:33:21;54,596;0;11,631;-20,737;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83418;4;0;0;0;0;0,001;0,004
2018-04-23 18:33:51;54,555;0;10,547;-20,672;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83448;4;0;0;0;0;0,001;0,004
2018-04-23 18:34:21;54,542;0;10,695;-20,607;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83478;4;0;0;0;0;0,001;0,004
2018-04-23 18:34:51;54,557;0;10,862;-20,541;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83508;4;0;0;0;0;0,001;0,004
2018-04-23 18:35:21;54,556;0;10,668;-20,474;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83538;4;0;0;0;0;0,001;0,004
2018-04-23 18:35:51;54,575;0;11,011;-20,407;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83568;4;0;0;0;0;0,001;0,004
2018-04-23 18:36:21;54,536;0;9,601;-20,342;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83598;4;0;0;0;0;0,001;0,004
2018-04-23 18:36:51;54,555;0;10,592;-20,276;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83628;4;0;0;0;0;0,001;0,004
2018-04-23 18:37:21;54,565;0;11,26;-20,21;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,87;30,788;60,04;83658;4;0;0;0;0;0,001;0,004
2018-04-23 18:37:51;54,506;0;4,181;-20,118;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,876;30,788;60,04;83688;4;0;0;0;0;0,001;0,004
2018-04-23 18:38:21;54,561;0;10,219;-20,059;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,876;30,788;60,04;83718;4;0;0;0;0;0,001;0,004
2018-04-23 18:38:51;54,554;0;10,189;-19,993;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,876;30,788;60,04;83748;4;0;0;0;0;0,001;0,004
2018-04-23 18:39:21;54,459;0;12,031;-19,94;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,876;30,788;60,04;83778;4;0;0;0;0;0,001;0,004
2018-04-23 18:39:51;54,54;0;9,963;-19,865;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,876;30,788;60,04;83808;4;0;0;0;0;0,001;0,004
2018-04-23 18:40:21;54,565;0;10,824;-19,799;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,876;30,788;60,04;83838;4;0;0;0;0;0,001;0,004
2018-04-23 18:40:51;54,544;0;10,567;-19,734;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,876;30,788;60,04;83868;4;0;0;0;0;0,001;0,004
2018-04-23 18:41:21;54,558;0;10,185;-19,666;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,876;30,788;60,04;83898;4;0;0;0;0;0,001;0,004
2018-04-23 18:41:51;54,573;0;11,374;-19,6;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,876;30,788;60,04;83928;4;0;0;0;0;0,001;0,004
2018-04-23 18:42:21;54,574;0;10,734;-19,533;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,876;30,788;60,04;83958;4;0;0;0;0;0,001;0,004
2018-04-23 18:42:51;54,18;0;2,861;-19,492;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,876;30,788;60,04;83988;4;0;0;0;0;0,001;0,004
2018-04-23 18:43:21;54,119;0;10,401;-19,462;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,892;30,788;60,04;84018;4;0;0;0;0;0,001;0,004
2018-04-23 18:43:52;53,559;0;1,595;-19,509;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,944;30,788;60,04;84049;4;0;0;0;0;0,001;0,004
2018-04-23 18:44:22;53,504;0;0,411;-19,496;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,944;30,788;60,04;84079;4;0;0;0;0;0,001;0,004
2018-04-23 18:44:52;53,522;0;2,903;-19,483;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,944;30,788;60,04;84109;4;0;0;0;0;0,001;0,004
2018-04-23 18:45:22;53,502;0;2,682;-19,466;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,944;30,788;60,04;84139;4;0;0;0;0;0,001;0,004
2018-04-23 18:45:52;53,007;0;-7,053;-19,52;99,3;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19921,992;30,788;60,04;84169;4;0;0;0;0;0,001;0,004
2018-04-23 18:46:22;52,786;0;-9,401;-19,595;99,3;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,05;30,788;60,04;84199;4;0;0;0;0;0,001;0,004
2018-04-23 18:46:52;52,569;0;-12,903;-19,688;99,3;11289;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,154;30,788;60,04;84229;4;0;0;0;0;0,001;0,004
2018-04-23 18:47:22;52,385;0;-14,896;-19,801;99,3;8478;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,272;30,788;60,04;84259;4;0;0;0;0;0,001;0,004
2018-04-23 18:47:52;52,243;0;-15,711;-19,927;99,3;6987;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,388;30,788;60,04;84289;4;0;0;0;0;0,001;0,004
2018-04-23 18:48:22;52,106;0;-16,534;-20,06;99,3;6122;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,51;30,788;60,04;84319;4;0;0;0;0;0,001;0,004
2018-04-23 18:48:52;52,469;0;-3,095;-20,116;99,3;7865;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,576;30,788;60,04;84349;4;0;0;0;0;0,001;0,004
2018-04-23 18:49:22;52,939;0;15,865;-20,132;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,61;30,788;60,04;84379;4;0;0;0;0;0,001;0,004
2018-04-23 18:49:52;53,429;0;14,538;-20,047;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,61;30,788;60,04;84409;4;0;0;0;0;0,001;0,004
2018-04-23 18:50:22;53,018;0;10,769;-20,064;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,662;30,788;60,04;84439;4;0;0;0;0;0,001;0,004
2018-04-23 18:50:52;52,483;0;-16,317;-20,065;99,3;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,696;30,788;60,04;84469;4;0;0;0;0;0,001;0,004
2018-04-23 18:51:22;52,856;0;-8,042;-20,039;99,3;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,728;30,788;60,04;84499;4;0;0;0;0;0,001;0,004
2018-04-23 18:51:52;53,905;0;26,045;-19,982;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,764;30,788;60,04;84529;4;0;0;0;0;0,001;0,004
2018-04-23 18:52:22;53,405;0;12,826;-19,989;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,802;30,788;60,04;84559;4;0;0;0;0;0,001;0,004
2018-04-23 18:52:52;53,355;0;17,379;-19,992;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,846;30,788;60,04;84589;4;0;0;0;0;0,001;0,004
2018-04-23 18:53:22;52,777;0;-6,804;-19,993;99,3;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,888;30,788;60,04;84619;4;0;0;0;0;0,001;0,004
2018-04-23 18:53:52;52,962;0;-13,051;-19,939;99,3;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,898;30,788;60,04;84649;4;0;0;0;0;0,001;0,004
2018-04-23 18:54:22;52,72;0;-20,955;-19,942;99,3;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19922,936;30,788;60,04;84679;4;0;0;0;0;0,001;0,004
2018-04-23 18:54:52;52,348;0;-4,465;-20,098;99,3;11188;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,094;30,788;60,04;84709;4;0;0;0;0;0,001;0,004
2018-04-23 18:55:22;53,09;0;27,188;-20,187;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,234;30,788;60,04;84739;4;0;0;0;0;0,001;0,004
2018-04-23 18:55:52;52,604;0;-1,264;-20,171;99,3;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,25;30,788;60,04;84769;4;0;0;0;0;0,001;0,004
2018-04-23 18:56:22;54,012;0;34,875;-20,072;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,25;30,788;60,04;84799;4;0;0;0;0;0,001;0,004
2018-04-23 18:56:52;54,068;0;19,247;-19,95;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,25;30,788;60,04;84829;4;0;0;0;0;0,001;0,004
2018-04-23 18:57:22;54,659;0;27,306;-19,776;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,25;30,788;60,04;84859;4;0;0;0;0;0,001;0,004
2018-04-23 18:57:52;54,392;0;15,475;-19,679;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,252;30,788;60,04;84889;4;0;0;0;0;0,001;0,004
2018-04-23 18:58:22;54,285;0;6,901;-19,568;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,252;30,788;60,04;84919;4;0;0;0;0;0,001;0,004
2018-04-23 18:58:52;53,987;0;13,916;-19,584;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,282;30,788;60,04;84949;4;0;0;0;0;0,001;0,004
2018-04-23 18:59:22;54,015;0;-2,586;-19,465;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,282;30,788;60,04;84979;4;0;0;0;0;0,001;0,004
2018-04-23 18:59:52;54,506;0;28,813;-19,457;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,324;30,788;60,04;85009;4;0;0;0;0;0,001;0,004
2018-04-23 19:00:22;53,618;0;-21,056;-19,366;99,3;14400;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,33;30,788;60,04;85039;4;0;0;0;0;0,001;0,004
2018-04-23 19:00:51;54,631;0;18,213;-19,282;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,342;30,788;60,04;85068;4;0;0;0;0;0,001;0,004
2018-04-23 19:01:21;54,216;0;12,758;-19,219;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,358;30,788;60,04;85098;4;0;0;0;0;0,001;0,004
2018-04-23 19:01:51;54,57;0;14,857;-19,121;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,358;30,788;60,04;85128;4;0;0;0;0;0,001;0,004
2018-04-23 19:02:21;54,259;0;9,61;-19,062;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,37;30,788;60,04;85158;4;0;0;0;0;0,001;0,004
2018-04-23 19:02:51;54,599;0;14,875;-18,956;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,37;30,788;60,04;85188;4;0;0;0;0;0,001;0,004
2018-04-23 19:03:21;54,587;0;15,628;-18,889;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85218;4;0;0;0;0;0,001;0,004
2018-04-23 19:03:51;54,579;0;14,135;-18,795;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85248;4;0;0;0;0;0,001;0,004
2018-04-23 19:04:21;54,554;0;13,907;-18,71;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85278;4;0;0;0;0;0,001;0,004
2018-04-23 19:04:52;54,563;0;13,961;-18,62;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85309;4;0;0;0;0;0,001;0,004
2018-04-23 19:05:22;54,579;0;14,088;-18,534;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85339;4;0;0;0;0;0,001;0,004
2018-04-23 19:05:52;54,58;0;14,049;-18,45;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85369;4;0;0;0;0;0,001;0,004
2018-04-23 19:06:22;54,567;0;13,423;-18,366;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85399;4;0;0;0;0;0,001;0,004
2018-04-23 19:06:52;54,553;0;12,602;-18,285;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85429;4;0;0;0;0;0,001;0,004
2018-04-23 19:07:22;54,567;0;12,886;-18,203;99,3;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85459;4;0;0;0;0;0,001;0,004
2018-04-23 19:07:52;54,553;0;12,489;-18,124;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85489;4;0;0;0;0;0,001;0,004
2018-04-23 19:08:22;54,545;0;11,697;-18,043;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85519;4;0;0;0;0;0,001;0,004
2018-04-23 19:08:52;54,576;0;12,785;-17,964;99,4;- - -;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19923,386;30,788;60,04;85549;4;0;0;0;0;0,001;0,004
