TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-23 21:47:52;49,048;0;-15,968;-69,899;95,3;4921;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19979,01;30,788;60,04;95090;4;0;0;0;0;0,001;0,004
2018-04-23 21:48:22;48,962;0;-17,868;-70,043;95,3;4760;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19979,156;30,788;60,04;95120;4;0;0;0;0;0,001;0,004
2018-04-23 21:48:52;48,925;0;-17,883;-70,197;95,3;4542;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19979,328;30,788;60,04;95150;4;0;0;0;0;0,001;0,004
2018-04-23 21:49:22;48,92;0;-18,465;-70,35;95,3;4442;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19979,494;30,788;60,04;95180;4;0;0;0;0;0,001;0,004
2018-04-23 21:49:52;48,932;0;-17,664;-70,503;95,3;4379;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19979,664;30,788;60,04;95210;4;0;0;0;0;0,001;0,004
2018-04-23 21:50:22;48,943;0;-17,505;-70,65;95,3;4411;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19979,812;30,788;60,04;95240;4;0;0;0;0;0,001;0,004
2018-04-23 21:50:52;48,933;0;-18,05;-70,796;95,3;4443;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19979,958;30,788;60,04;95270;4;0;0;0;0;0,001;0,004
2018-04-23 21:51:22;48,802;0;-21,444;-70,966;95,2;4164;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19980,134;30,788;60,04;95300;4;0;0;0;0;0,001;0,004
2018-04-23 21:51:52;48,756;0;-22,468;-71,148;95,2;3897;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19980,31;30,788;60,04;95330;4;0;0;0;0;0,001;0,004
2018-04-23 21:52:22;48,767;0;-21,971;-71,327;95,2;3785;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19980,486;30,788;60,04;95360;4;0;0;0;0;0,001;0,004
2018-04-23 21:52:52;48,74;0;-22,506;-71,509;95,2;3681;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19980,662;30,788;60,04;95390;4;0;0;0;0;0,001;0,004
2018-04-23 21:53:22;48,745;0;-21,577;-71,695;95,2;3598;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19980,838;30,788;60,04;95420;4;0;0;0;0;0,001;0,004
2018-04-23 21:53:52;48,734;0;-22,244;-71,878;95,2;3564;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19981,014;30,788;60,04;95450;4;0;0;0;0;0,001;0,004
2018-04-23 21:54:22;48,803;0;-19,927;-72,055;95,2;3607;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19981,19;30,788;60,04;95480;4;0;0;0;0;0,001;0,004
2018-04-23 21:54:52;48,817;0;-19,59;-72,221;95,2;3725;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19981,366;30,788;60,04;95510;4;0;0;0;0;0,001;0,004
2018-04-23 21:55:22;48,771;0;-20,521;-72,397;95,1;3698;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19981,542;30,788;60,04;95540;4;0;0;0;0;0,001;0,004
2018-04-23 21:55:52;48,72;0;-22,12;-72,583;95,1;3605;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19981,716;30,788;60,04;95570;4;0;0;0;0;0,001;0,004
2018-04-23 21:56:22;48,716;0;-21,845;-72,769;95,1;3544;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19981,892;30,788;60,04;95600;4;0;0;0;0;0,001;0,004
2018-04-23 21:56:52;48,707;0;-22,18;-72,957;95,1;3500;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19982,07;30,788;60,04;95630;4;0;0;0;0;0,001;0,004
2018-04-23 21:57:22;48,718;0;-21,453;-73,143;95,1;3487;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19982,246;30,788;60,04;95660;4;0;0;0;0;0,001;0,004
2018-04-23 21:57:52;48,726;0;-21,545;-73,321;95,1;3540;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19982,422;30,788;60,04;95690;4;0;0;0;0;0,001;0,004
2018-04-23 21:58:22;48,701;0;-22,427;-73,503;95,1;3546;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19982,598;30,788;60,04;95720;4;0;0;0;0;0,001;0,004
2018-04-23 21:58:52;48,709;0;-21,909;-73,683;95;3559;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19982,774;30,788;60,04;95750;4;0;0;0;0;0,001;0,004
2018-04-23 21:59:22;48,691;0;-22,464;-73,863;95;3564;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19982,95;30,788;60,04;95780;4;0;0;0;0;0,001;0,004
2018-04-23 21:59:52;48,694;0;-22,027;-74,046;95;3549;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19983,124;30,788;60,04;95810;4;0;0;0;0;0,001;0,004
2018-04-23 22:00:22;48,708;0;-20,775;-74,226;95;3550;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19983,3;30,788;60,04;95840;4;0;0;0;0;0,001;0,004
2018-04-23 22:00:52;48,724;0;-20,65;-74,405;95;3578;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19983,476;30,788;60,04;95870;4;0;0;0;0;0,001;0,004
2018-04-23 22:01:22;48,697;0;-20,779;-74,592;95;3526;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19983,664;30,788;60,04;95900;4;0;0;0;0;0,001;0,004
2018-04-23 22:01:52;48,688;0;-21,712;-74,773;95;3542;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19983,84;30,788;60,04;95930;4;0;0;0;0;0,001;0,004
2018-04-23 22:02:22;48,747;0;-19,096;-74,95;95;3591;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19984,016;30,788;60,04;95960;4;0;0;0;0;0,001;0,004
2018-04-23 22:02:52;48,637;0;-23,132;-75,131;94,9;3570;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19984,192;30,788;60,04;95990;4;0;0;0;0;0,001;0,004
2018-04-23 22:03:22;48,598;0;-24,46;-75,324;94,9;3467;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19984,37;30,788;60,04;96020;4;0;0;0;0;0,001;0,004
2018-04-23 22:03:52;48,614;0;-23,489;-75,513;94,9;3435;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19984,544;30,788;60,04;96050;4;0;0;0;0;0,001;0,004
2018-04-23 22:04:17;48,634;0;-22,636;-75,526;94,9;3431;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19984,556;30,788;60,04;96052;4;0;0;0;0;0,001;0,004
2018-04-23 22:04:33;48,637;0;-22,216;-75,552;94,9;3426;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19984,58;30,788;60,04;96056;4;0;0;0;0;0,001;0,004
2018-04-23 22:05:21;48,741;0;-19,167;-76,025;94,9;3748;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19985,06;30,788;60,04;96138;4;0;0;0;0;0,001;0,004
2018-04-23 22:05:51;48,773;0;-17,647;-76,188;94,9;3837;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19985,236;30,788;60,04;96168;4;0;0;0;0;0,001;0,004
2018-04-23 22:06:21;48,833;0;-16,94;-76,331;94,9;4092;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19985,366;30,788;60,04;96198;4;0;0;0;0;0,001;0,004
2018-04-23 22:06:51;48,903;0;-15,367;-76,462;94,8;4417;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19985,482;30,788;60,04;96228;4;0;0;0;0;0,001;0,004
2018-04-23 22:07:21;48,94;0;-14,348;-76,586;94,8;4737;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19985,6;30,788;60,04;96258;4;0;0;0;0;0,001;0,004
2018-04-23 22:07:51;48,959;0;-14,184;-76,706;94,8;5017;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19985,716;30,788;60,04;96288;4;0;0;0;0;0,001;0,004
2018-04-23 22:08:21;48,954;0;-14,503;-76,825;94,8;5226;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19985,834;30,788;60,04;96318;4;0;0;0;0;0,001;0,004
2018-04-23 22:08:51;48,977;0;-13,956;-76,94;94,8;5425;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19985,952;30,788;60,04;96348;4;0;0;0;0;0,001;0,004
2018-04-23 22:09:21;49,02;0;-12,608;-77,05;94,8;5666;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19986,068;30,788;60,04;96378;4;0;0;0;0;0,001;0,004
2018-04-23 22:09:51;49,035;0;-12,434;-77,156;94,8;5906;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19986,186;30,788;60,04;96408;4;0;0;0;0;0,001;0,004
2018-04-23 22:10:21;49,041;0;-11,966;-77,262;94,8;6042;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19986,302;30,788;60,04;96438;4;0;0;0;0;0,001;0,004
2018-04-23 22:10:51;49,05;0;-11,654;-77,368;94,8;6161;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19986,42;30,788;60,04;96468;4;0;0;0;0;0,001;0,004
2018-04-23 22:11:21;49,02;0;-12,898;-77,475;94,8;6176;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19986,538;30,788;60,04;96498;4;0;0;0;0;0,001;0,004
2018-04-23 22:11:51;48,954;0;-14,955;-77,59;94,8;6014;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19986,654;30,788;60,04;96528;4;0;0;0;0;0,001;0,004
2018-04-23 22:12:21;48,909;0;-15,472;-77,714;94,8;5712;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19986,772;30,788;60,04;96558;4;0;0;0;0;0,001;0,004
2018-04-23 22:12:51;48,876;0;-15,908;-77,844;94,7;5432;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19986,89;30,788;60,04;96588;4;0;0;0;0;0,001;0,004
2018-04-23 22:13:21;48,848;0;-16,704;-77,979;94,7;5198;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19987,01;30,788;60,04;96618;4;0;0;0;0;0,001;0,004
2018-04-23 22:13:51;48,744;0;-18,957;-78,135;94,7;4733;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19987,166;30,788;60,04;96648;4;0;0;0;0;0,001;0,004
2018-04-23 22:14:21;48,668;0;-21,161;-78,294;94,7;4439;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19987,34;30,788;60,04;96678;4;0;0;0;0;0,001;0,004
2018-04-23 22:14:51;48,581;0;-23,226;-78,478;94,7;4011;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19987,516;30,788;60,04;96708;4;0;0;0;0;0,001;0,004
2018-04-23 22:15:21;48,558;0;-23,396;-78,668;94,7;3729;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19987,692;30,788;60,04;96738;4;0;0;0;0;0,001;0,004
2018-04-23 22:15:51;48,564;0;-22,561;-78,859;94,7;3578;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19987,868;30,788;60,04;96768;4;0;0;0;0;0,001;0,004
2018-04-23 22:16:21;48,571;0;-22,463;-79,047;94,7;3508;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19988,042;30,788;60,04;96798;4;0;0;0;0;0,001;0,004
2018-04-23 22:16:51;48,561;0;-22,352;-79,237;94,6;3453;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19988,218;30,788;60,04;96828;4;0;0;0;0;0,001;0,004
2018-04-23 22:17:21;48,551;0;-22,68;-79,427;94,6;3416;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19988,394;30,788;60,04;96858;4;0;0;0;0;0,001;0,004
2018-04-23 22:17:51;48,62;0;-20,533;-79,606;94,6;3494;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19988,57;30,788;60,04;96888;4;0;0;0;0;0,001;0,004
2018-04-23 22:18:21;48,657;0;-19,714;-79,771;94,6;3646;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19988,746;30,788;60,04;96918;4;0;0;0;0;0,001;0,004
2018-04-23 22:18:51;48,681;0;-18,935;-79,932;94,6;3789;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19988,922;30,788;60,04;96948;4;0;0;0;0;0,001;0,004
2018-04-23 22:19:21;48,661;0;-20,217;-80,091;94,6;3893;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19989,098;30,788;60,04;96978;4;0;0;0;0;0,001;0,004
2018-04-23 22:19:51;48,642;0;-20,534;-80,253;94,6;3929;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19989,274;30,788;60,04;97008;4;0;0;0;0;0,001;0,004
2018-04-23 22:20:21;48,667;0;-19,409;-80,412;94,6;3983;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19989,45;30,788;60,04;97038;4;0;0;0;0;0,001;0,004
2018-04-23 22:20:51;48,673;0;-19,249;-80,571;94,5;4020;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19989,624;30,788;60,04;97068;4;0;0;0;0;0,001;0,004
2018-04-23 22:21:21;48,744;0;-17,329;-80,715;94,5;4204;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19989,768;30,788;60,04;97098;4;0;0;0;0;0,001;0,004
2018-04-23 22:21:51;48,768;0;-16,666;-80,851;94,5;4423;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19989,886;30,788;60,04;97128;4;0;0;0;0;0,001;0,004
2018-04-23 22:22:21;48,824;0;-14,878;-80,984;94,5;4623;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19990,004;30,788;60,04;97158;4;0;0;0;0;0,001;0,004
2018-04-23 22:22:51;48,84;0;-14,627;-81,11;94,5;4842;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19990,122;30,788;60,04;97188;4;0;0;0;0;0,001;0,004
2018-04-23 22:23:21;48,843;0;-14,481;-81,236;94,5;4977;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19990,238;30,788;60,04;97218;4;0;0;0;0;0,001;0,004
2018-04-23 22:23:51;48,842;0;-14,983;-81,357;94,5;5145;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19990,356;30,788;60,04;97248;4;0;0;0;0;0,001;0,004
2018-04-23 22:24:21;48,834;0;-15,79;-81,477;94,5;5276;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19990,472;30,788;60,04;97278;4;0;0;0;0;0,001;0,004
2018-04-23 22:24:51;48,874;0;-13,835;-81,596;94,5;5381;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19990,59;30,788;60,04;97308;4;0;0;0;0;0,001;0,004
2018-04-23 22:25:21;48,857;0;-14,254;-81,717;94,5;5416;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19990,708;30,788;60,04;97338;4;0;0;0;0;0,001;0,004
2018-04-23 22:25:51;48,891;0;-12,923;-81,833;94,5;5517;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19990,824;30,788;60,04;97368;4;0;0;0;0;0,001;0,004
2018-04-23 22:26:21;48,789;0;-16,532;-81,959;94,4;5384;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19990,942;30,788;60,04;97398;4;0;0;0;0;0,001;0,004
2018-04-23 22:26:51;48,763;0;-16,248;-82,097;94,4;5099;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19991,062;30,788;60,04;97428;4;0;0;0;0;0,001;0,004
2018-04-23 22:27:21;48,677;0;-18,729;-82,241;94,4;4848;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19991,2;30,788;60,04;97458;4;0;0;0;0;0,001;0,004
2018-04-23 22:27:51;48,693;0;-17,735;-82,39;94,4;4653;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19991,358;30,788;60,04;97488;4;0;0;0;0;0,001;0,004
2018-04-23 22:28:21;48,665;0;-18,379;-82,543;94,4;4478;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19991,528;30,788;60,04;97518;4;0;0;0;0;0,001;0,004
2018-04-23 22:28:51;48,682;0;-17,735;-82,694;94,4;4412;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19991,694;30,788;60,04;97548;4;0;0;0;0;0,001;0,004
2018-04-23 22:29:21;48,744;0;-15,531;-82,838;94,4;4463;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19991,85;30,788;60,04;97578;4;0;0;0;0;0,001;0,004
2018-04-23 22:29:51;48,768;0;-15,945;-82,967;94,4;4685;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19991,966;30,788;60,04;97608;4;0;0;0;0;0,001;0,004
2018-04-23 22:30:21;48,73;0;-16,372;-83,106;94,4;4682;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19992,086;30,788;60,04;97638;4;0;0;0;0;0,001;0,004
2018-04-23 22:30:51;48,693;0;-17,583;-83,25;94,4;4623;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19992,216;30,788;60,04;97668;4;0;0;0;0;0,001;0,004
2018-04-23 22:31:21;48,694;0;-17,199;-83,395;94,3;4580;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19992,356;30,788;60,04;97698;4;0;0;0;0;0,001;0,004
2018-04-23 22:31:51;48,688;0;-17,488;-83,538;94,3;4561;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19992,486;30,788;60,04;97728;4;0;0;0;0;0,001;0,004
2018-04-23 22:32:21;48,705;0;-16,159;-83,683;94,3;4528;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19992,63;30,788;60,04;97758;4;0;0;0;0;0,001;0,004
2018-04-23 22:32:51;48,73;0;-15,558;-83,821;94,3;4600;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19992,754;30,788;60,04;97788;4;0;0;0;0;0,001;0,004
2018-04-23 22:33:21;48,731;0;-15,965;-83,957;94,3;4687;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19992,872;30,788;60,04;97818;4;0;0;0;0;0,001;0,004
2018-04-23 22:33:51;48,708;0;-16,655;-84,094;94,3;4707;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19992,988;30,788;60,04;97848;4;0;0;0;0;0,001;0,004
2018-04-23 22:34:21;48,704;0;-16,418;-84,232;94,3;4710;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19993,106;30,788;60,04;97878;4;0;0;0;0;0,001;0,004
2018-04-23 22:34:51;48,732;0;-15,448;-84,368;94,3;4755;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19993,222;30,788;60,04;97908;4;0;0;0;0;0,001;0,004
2018-04-23 22:35:21;48,714;0;-16,46;-84,502;94,3;4788;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19993,34;30,788;60,04;97938;4;0;0;0;0;0,001;0,004
2018-04-23 22:35:51;48,711;0;-16,453;-84,637;94,3;4807;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19993,458;30,788;60,04;97968;4;0;0;0;0;0,001;0,004
2018-04-23 22:36:21;48,703;0;-16,449;-84,773;94,2;4816;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19993,576;30,788;60,04;97998;4;0;0;0;0;0,001;0,004
2018-04-23 22:36:51;48,702;0;-16,2;-84,909;94,2;4808;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19993,694;30,788;60,04;98028;4;0;0;0;0;0,001;0,004
2018-04-23 22:37:21;48,688;0;-16,465;-85,046;94,2;4789;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19993,81;30,788;60,04;98058;4;0;0;0;0;0,001;0,004
2018-04-23 22:37:51;48,587;0;-19,608;-85,199;94,2;4538;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19993,966;30,788;60,04;98088;4;0;0;0;0;0,001;0,004
2018-04-23 22:38:21;48,602;0;-17,045;-85,364;94,2;4253;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19994,142;30,788;60,04;98118;4;0;0;0;0;0,001;0,004
2018-04-23 22:38:51;48,551;0;-19,664;-85,528;94,2;4121;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19994,318;30,788;60,04;98148;4;0;0;0;0;0,001;0,004
2018-04-23 22:39:21;48,583;0;-18,245;-85,687;94,2;4096;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19994,494;30,788;60,04;98178;4;0;0;0;0;0,001;0,004
2018-04-23 22:39:51;48,589;0;-18,66;-85,84;94,2;4141;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19994,67;30,788;60,04;98208;4;0;0;0;0;0,001;0,004
2018-04-23 22:40:21;48,582;0;-18,51;-85,995;94,2;4140;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19994,846;30,788;60,04;98238;4;0;0;0;0;0,001;0,004
2018-04-23 22:40:51;48,581;0;-18,647;-86,15;94,1;4154;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19995,022;30,788;60,04;98268;4;0;0;0;0;0,001;0,004
2018-04-23 22:41:21;48,71;0;-14,416;-86,287;94,1;4380;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19995,156;30,788;60,04;98298;4;0;0;0;0;0,001;0,004
2018-04-23 22:41:51;48,733;0;-14,862;-86,411;94,1;4700;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19995,274;30,788;60,04;98328;4;0;0;0;0;0,001;0,004
2018-04-23 22:42:21;48,713;0;-16,189;-86,535;94,1;4913;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19995,39;30,788;60,04;98358;4;0;0;0;0;0,001;0,004
2018-04-23 22:42:51;48,749;0;-14,444;-86,657;94,1;5097;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19995,508;30,788;60,04;98388;4;0;0;0;0;0,001;0,004
2018-04-23 22:43:21;48,769;0;-13,556;-86,776;94,1;5257;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19995,624;30,788;60,04;98418;4;0;0;0;0;0,001;0,004
2018-04-23 22:43:51;48,711;0;-15,659;-86,902;94,1;5222;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19995,742;30,788;60,04;98448;4;0;0;0;0;0,001;0,004
2018-04-23 22:44:21;48,715;0;-14,756;-87,03;94,1;5188;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19995,86;30,788;60,04;98478;4;0;0;0;0;0,001;0,004
2018-04-23 22:44:51;48,821;0;-12,238;-87,141;94,1;5482;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19995,976;30,788;60,04;98508;4;0;0;0;0;0,001;0,004
2018-04-23 22:45:21;48,876;0;-11,504;-87,239;94,1;5933;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19996,094;30,788;60,04;98538;4;0;0;0;0;0,001;0,004
2018-04-23 22:45:51;48,889;0;-11,066;-87,337;94,1;6263;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19996,208;30,788;60,04;98568;4;0;0;0;0;0,001;0,004
2018-04-23 22:46:21;48,853;0;-12,414;-87,436;94;6418;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19996,322;30,788;60,04;98598;4;0;0;0;0;0,001;0,004
2018-04-23 22:46:51;48,763;0;-14,687;-87,553;94;6085;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19996,44;30,788;60,04;98628;4;0;0;0;0;0,001;0,004
2018-04-23 22:47:21;48,748;0;-14,215;-87,672;94;5836;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19996,556;30,788;60,04;98658;4;0;0;0;0;0,001;0,004
2018-04-23 22:47:51;48,774;0;-13,507;-87,788;94;5776;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19996,674;30,788;60,04;98688;4;0;0;0;0;0,001;0,004
2018-04-23 22:48:21;48,778;0;-13,629;-87,902;94;5789;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19996,792;30,788;60,04;98718;4;0;0;0;0;0,001;0,004
2018-04-23 22:48:51;48,786;0;-13,438;-88,012;94;5856;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19996,908;30,788;60,04;98748;4;0;0;0;0;0,001;0,004
2018-04-23 22:49:21;48,653;0;-17,392;-88,137;94;5572;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19997,026;30,788;60,04;98778;4;0;0;0;0;0,001;0,004
2018-04-23 22:49:51;48,596;0;-17,947;-88,281;94;5099;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19997,152;30,788;60,04;98808;4;0;0;0;0;0,001;0,004
2018-04-23 22:50:21;48,599;0;-17,443;-88,424;94;4872;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19997,282;30,788;60,04;98838;4;0;0;0;0;0,001;0,004
2018-04-23 22:50:51;48,62;0;-16,078;-88,563;94;4784;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19997,402;30,788;60,04;98868;4;0;0;0;0;0,001;0,004
2018-04-23 22:51:21;48,614;0;-16,606;-88,704;94;4719;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19997,524;30,788;60,04;98898;4;0;0;0;0;0,001;0,004
2018-04-23 22:51:51;48,605;0;-17,185;-88,841;93,9;4732;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19997,644;30,788;60,04;98928;4;0;0;0;0;0,001;0,004
2018-04-23 22:52:21;48,616;0;-16,712;-88,98;93,9;4708;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19997,764;30,788;60,04;98958;4;0;0;0;0;0,001;0,004
2018-04-23 22:52:51;48,714;0;-13,607;-89,105;93,9;4919;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19997,884;30,788;60,04;98988;4;0;0;0;0;0,001;0,004
2018-04-23 22:53:21;48,75;0;-13,408;-89,215;93,9;5293;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,002;30,788;60,04;99018;4;0;0;0;0;0,001;0,004
2018-04-23 22:53:51;48,773;0;-12,83;-89,325;93,9;5537;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,12;30,788;60,04;99048;4;0;0;0;0;0,001;0,004
2018-04-23 22:54:21;48,757;0;-13,79;-89,434;93,9;5735;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,236;30,788;60,04;99078;4;0;0;0;0;0,001;0,004
2018-04-23 22:54:51;48,808;0;-11,677;-89,539;93,9;5941;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,354;30,788;60,04;99108;4;0;0;0;0;0,001;0,004
2018-04-23 22:55:21;48,872;0;-10,014;-89,632;93,9;6379;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,458;30,788;60,04;99138;4;0;0;0;0;0,001;0,004
2018-04-23 22:55:51;48,956;0;-8,796;-89,711;93,9;7076;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,518;30,788;60,04;99168;4;0;0;0;0;0,001;0,004
2018-04-23 22:56:21;48,976;0;-9,306;-89,786;93,9;7728;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,576;30,788;60,04;99198;4;0;0;0;0;0,001;0,004
2018-04-23 22:56:51;49,009;0;-8,355;-89,858;93,9;8332;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,634;30,788;60,04;99228;4;0;0;0;0;0,001;0,004
2018-04-23 22:57:21;49,019;0;-8,554;-89,928;93,9;8814;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,694;30,788;60,04;99258;4;0;0;0;0;0,001;0,004
2018-04-23 22:57:51;49,004;0;-9,288;-89,999;93,9;9096;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,752;30,788;60,04;99288;4;0;0;0;0;0,001;0,004
2018-04-23 22:58:21;49,028;0;-8,389;-90,068;93,9;9352;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,81;30,788;60,04;99318;4;0;0;0;0;0,001;0,004
2018-04-23 22:58:51;48,997;0;-9,693;-90,137;93,9;9550;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,87;30,788;60,04;99348;4;0;0;0;0;0,001;0,004
2018-04-23 22:59:21;49,036;0;-8,274;-90,207;93,9;9669;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,928;30,788;60,04;99378;4;0;0;0;0;0,001;0,004
2018-04-23 22:59:51;49,018;0;-8,944;-90,276;93,8;9737;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19998,986;30,788;60,04;99408;4;0;0;0;0;0,001;0,004
2018-04-23 23:00:21;48,987;0;-9,332;-90,349;93,8;9519;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19999,044;30,788;60,04;99438;4;0;0;0;0;0,001;0,004
2018-04-23 23:00:51;48,888;0;-11,941;-90,438;93,8;8554;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19999,12;30,788;60,04;99468;4;0;0;0;0;0,001;0,004
2018-04-23 23:01:21;48,717;0;-15,48;-90,549;93,8;7266;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19999,232;30,788;60,04;99498;4;0;0;0;0;0,001;0,004
2018-04-23 23:01:51;48,652;0;-15,824;-90,675;93,8;6251;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19999,35;30,788;60,04;99528;4;0;0;0;0;0,001;0,004
2018-04-23 23:02:21;48,632;0;-15,111;-90,809;93,8;5617;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19999,466;30,788;60,04;99558;4;0;0;0;0;0,001;0,004
2018-04-23 23:02:51;48,625;0;-15,921;-90,938;93,8;5387;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19999,584;30,788;60,04;99588;4;0;0;0;0;0,001;0,004
2018-04-23 23:03:21;48,533;0;-17,855;-91,085;93,8;4936;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19999,728;30,788;60,04;99618;4;0;0;0;0;0,001;0,004
2018-04-23 23:03:51;48,511;0;-18,252;-91,238;93,8;4633;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-19999,898;30,788;60,04;99648;4;0;0;0;0;0,001;0,004
2018-04-23 23:04:21;48,488;0;-18,918;-91,391;93,8;4446;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20000,068;30,788;60,04;99678;4;0;0;0;0;0,001;0,004
2018-04-23 23:04:51;48,608;0;-15,389;-91,526;93,8;4602;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20000,196;30,788;60,04;99708;4;0;0;0;0;0,001;0,004
2018-04-23 23:05:21;48,638;0;-14,45;-91,653;93,7;4798;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20000,312;30,788;60,04;99738;4;0;0;0;0;0,001;0,004
2018-04-23 23:05:51;48,629;0;-15,421;-91,776;93,7;4979;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20000,43;30,788;60,04;99768;4;0;0;0;0;0,001;0,004
2018-04-23 23:06:21;48,639;0;-15,283;-91,9;93,7;5099;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20000,546;30,788;60,04;99798;4;0;0;0;0;0,001;0,004
2018-04-23 23:06:51;48,641;0;-14,854;-92,023;93,7;5182;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20000,664;30,788;60,04;99828;4;0;0;0;0;0,001;0,004
2018-04-23 23:07:21;48,632;0;-15,072;-92,146;93,7;5230;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20000,782;30,788;60,04;99858;4;0;0;0;0;0,001;0,004
2018-04-23 23:07:51;48,643;0;-14,809;-92,265;93,7;5319;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20000,898;30,788;60,04;99888;4;0;0;0;0;0,001;0,004
2018-04-23 23:08:21;48,676;0;-13,69;-92,382;93,7;5440;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20001,016;30,788;60,04;99918;4;0;0;0;0;0,001;0,004
2018-04-23 23:08:51;48,671;0;-13,946;-92,499;93,7;5484;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20001,132;30,788;60,04;99948;4;0;0;0;0;0,001;0,004
2018-04-23 23:09:21;48,665;0;-13,914;-92,617;93,7;5520;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20001,25;30,788;60,04;99978;4;0;0;0;0;0,001;0,004
2018-04-23 23:09:51;48,664;0;-14,138;-92,734;93,7;5546;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20001,368;30,788;60,04;100008;4;0;0;0;0;0,001;0,004
2018-04-23 23:10:21;48,691;0;-13,344;-92,848;93,7;5632;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20001,484;30,788;60,04;100038;4;0;0;0;0;0,001;0,004
2018-04-23 23:10:51;48,757;0;-10,852;-92,957;93,7;5809;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20001,602;30,788;60,04;100068;4;0;0;0;0;0,001;0,004
2018-04-23 23:11:21;48,776;0;-11,337;-93,053;93,6;6196;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20001,716;30,788;60,04;100098;4;0;0;0;0;0,001;0,004
2018-04-23 23:11:51;48,771;0;-11,957;-93,15;93,6;6429;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20001,832;30,788;60,04;100128;4;0;0;0;0;0,001;0,004
2018-04-23 23:12:21;48,785;0;-11,497;-93,246;93,6;6618;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20001,946;30,788;60,04;100158;4;0;0;0;0;0,001;0,004
2018-04-23 23:12:51;48,743;0;-13,501;-93,342;93,6;6729;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20002,062;30,788;60,04;100188;4;0;0;0;0;0,001;0,004
2018-04-23 23:13:21;48,684;0;-13,578;-93,458;93,6;6264;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20002,18;30,788;60,04;100218;4;0;0;0;0;0,001;0,004
2018-04-23 23:13:51;48,677;0;-13,356;-93,574;93,6;6025;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20002,296;30,788;60,04;100248;4;0;0;0;0;0,001;0,004
2018-04-23 23:14:21;48,729;0;-12,319;-93,678;93,6;6146;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20002,414;30,788;60,04;100278;4;0;0;0;0;0,001;0,004
2018-04-23 23:14:51;48,713;0;-12,614;-93,785;93,6;6145;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20002,532;30,788;60,04;100308;4;0;0;0;0;0,001;0,004
2018-04-23 23:15:21;48,517;0;-22,205;-93,892;93,6;6138;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20002,646;30,788;60,04;100338;4;0;0;0;0;0,001;0,004
2018-04-23 23:15:51;48,672;0;-12,966;-94,008;93,6;5934;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20002,768;30,788;60,04;100368;4;0;0;0;0;0,001;0,004
2018-04-23 23:16:21;48,736;0;-11,51;-94,114;93,6;6068;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20002,882;30,788;60,04;100398;4;0;0;0;0;0,001;0,004
2018-04-23 23:16:51;48,784;0;-10,806;-94,207;93,6;6463;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20002,988;30,788;60,04;100428;4;0;0;0;0;0,001;0,004
2018-04-23 23:17:21;48,793;0;-10,96;-94,296;93,6;6840;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20003,08;30,788;60,04;100458;4;0;0;0;0;0,001;0,004
2018-04-23 23:17:51;48,798;0;-11,645;-94,384;93,6;7115;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20003,166;30,788;60,04;100488;4;0;0;0;0;0,001;0,004
2018-04-23 23:18:21;48,809;0;-10,542;-94,472;93,5;7289;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20003,254;30,788;60,04;100518;4;0;0;0;0;0,001;0,004
2018-04-23 23:18:51;48,72;0;-13,956;-94,567;93,5;7136;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20003,354;30,788;60,04;100548;4;0;0;0;0;0,001;0,004
2018-04-23 23:19:21;48,656;0;-13,983;-94,68;93,5;6536;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20003,47;30,788;60,04;100578;4;0;0;0;0;0,001;0,004
2018-04-23 23:19:51;48,68;0;-12,327;-94,794;93,5;6226;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20003,588;30,788;60,04;100608;4;0;0;0;0;0,001;0,004
2018-04-23 23:20:21;48,665;0;-13,555;-94,904;93,5;6107;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20003,706;30,788;60,04;100638;4;0;0;0;0;0,001;0,004
2018-04-23 23:20:51;48,684;0;-12,482;-95,012;93,5;6109;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20003,822;30,788;60,04;100668;4;0;0;0;0;0,001;0,004
2018-04-23 23:21:21;48,707;0;-12,056;-95,118;93,5;6153;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20003,94;30,788;60,04;100698;4;0;0;0;0;0,001;0,004
2018-04-23 23:21:51;48,707;0;-12,057;-95,221;93,5;6247;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20004,056;30,788;60,04;100728;4;0;0;0;0;0,001;0,004
2018-04-23 23:22:21;48,694;0;-12,289;-95,326;93,5;6265;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20004,174;30,788;60,04;100758;4;0;0;0;0;0,001;0,004
2018-04-23 23:22:51;48,698;0;-12,185;-95,429;93,5;6311;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20004,292;30,788;60,04;100788;4;0;0;0;0;0,001;0,004
2018-04-23 23:23:21;48,711;0;-11,61;-95,532;93,5;6367;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20004,408;30,788;60,04;100818;4;0;0;0;0;0,001;0,004
2018-04-23 23:23:51;48,702;0;-11,992;-95,635;93,5;6375;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20004,526;30,788;60,04;100848;4;0;0;0;0;0,001;0,004
2018-04-23 23:24:21;48,682;0;-13,095;-95,739;93,5;6375;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20004,642;30,788;60,04;100878;4;0;0;0;0;0,001;0,004
2018-04-23 23:24:51;48,588;0;-15,284;-95,853;93,4;6076;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20004,76;30,788;60,04;100908;4;0;0;0;0;0,001;0,004
2018-04-23 23:25:21;48,505;0;-16,543;-95,987;93,4;5506;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20004,876;30,788;60,04;100938;4;0;0;0;0;0,001;0,004
2018-04-23 23:25:51;48,486;0;-17,257;-96,124;93,4;5181;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20004,994;30,788;60,04;100968;4;0;0;0;0;0,001;0,004
2018-04-23 23:26:21;48,472;0;-16,593;-96,265;93,4;4914;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,12;30,788;60,04;100998;4;0;0;0;0;0,001;0,004
2018-04-23 23:26:51;48,531;0;-14,698;-96,399;93,4;4894;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,236;30,788;60,04;101028;4;0;0;0;0;0,001;0,004
2018-04-23 23:27:21;48,581;0;-13,512;-96,521;93,4;5064;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,354;30,788;60,04;101058;4;0;0;0;0;0,001;0,004
2018-04-23 23:27:51;48,654;0;-11,642;-96,634;93,4;5334;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,47;30,788;60,04;101088;4;0;0;0;0;0,001;0,004
2018-04-23 23:28:21;48,76;0;-9,499;-96,724;93,4;5985;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,574;30,788;60,04;101118;4;0;0;0;0;0,001;0,004
2018-04-23 23:28:51;48,845;0;-8,126;-96,801;93,4;6826;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,632;30,788;60,04;101148;4;0;0;0;0;0,001;0,004
2018-04-23 23:29:21;48,886;0;-7,693;-96,874;93,4;7633;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,692;30,788;60,04;101178;4;0;0;0;0;0,001;0,004
2018-04-23 23:29:51;48,906;0;-7,511;-96,944;93,4;8328;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,75;30,788;60,04;101208;4;0;0;0;0;0,001;0,004
2018-04-23 23:30:21;48,916;0;-7,935;-97,012;93,4;8896;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,808;30,788;60,04;101238;4;0;0;0;0;0,001;0,004
2018-04-23 23:30:51;48,922;0;-7,559;-97,079;93,4;9343;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,868;30,788;60,04;101268;4;0;0;0;0;0,001;0,004
2018-04-23 23:31:21;48,979;0;-6,733;-97,14;93,4;10010;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,926;30,788;60,04;101298;4;0;0;0;0;0,001;0,004
2018-04-23 23:31:51;48,978;0;-6,553;-97,202;93,4;10377;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20005,984;30,788;60,04;101328;4;0;0;0;0;0,001;0,004
2018-04-23 23:32:21;48,971;0;-7,029;-97,263;93,3;10625;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20006,042;30,788;60,04;101358;4;0;0;0;0;0,001;0,004
2018-04-23 23:32:51;48,995;0;-6,575;-97,322;93,3;11011;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20006,102;30,788;60,04;101388;4;0;0;0;0;0,001;0,004
2018-04-23 23:33:21;48,932;0;-8,304;-97,387;93,3;10799;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20006,16;30,788;60,04;101418;4;0;0;0;0;0,001;0,004
2018-04-23 23:33:51;48,889;0;-8,709;-97,46;93,3;10133;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20006,218;30,788;60,04;101448;4;0;0;0;0;0,001;0,004
2018-04-23 23:34:21;48,879;0;-9,026;-97,531;93,3;9863;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20006,278;30,788;60,04;101478;4;0;0;0;0;0,001;0,004
2018-04-23 23:34:51;48,843;0;-10,432;-97,604;93,3;9626;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20006,336;30,788;60,04;101508;4;0;0;0;0;0,001;0,004
2018-04-23 23:35:21;48,757;0;-11,463;-97,694;93,3;8567;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20006,436;30,788;60,04;101538;4;0;0;0;0;0,001;0,004
2018-04-23 23:35:51;48,759;0;-10,189;-97,786;93,3;7987;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20006,546;30,788;60,04;101568;4;0;0;0;0;0,001;0,004
2018-04-23 23:36:21;48,714;0;-12,136;-97,879;93,3;7628;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20006,65;30,788;60,04;101598;4;0;0;0;0;0,001;0,004
2018-04-23 23:36:51;48,58;0;-15,11;-97,992;93,3;6764;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20006,768;30,788;60,04;101628;4;0;0;0;0;0,001;0,004
2018-04-23 23:37:21;48,467;0;-17,975;-98,119;93,3;5991;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20006,884;30,788;60,04;101658;4;0;0;0;0;0,001;0,004
2018-04-23 23:37:51;48,5;0;-15,838;-98,249;93,3;5544;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20007,004;30,788;60,04;101688;4;0;0;0;0;0,001;0,004
2018-04-23 23:38:21;48,491;0;-15,605;-98,38;93,3;5289;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20007,122;30,788;60,04;101718;4;0;0;0;0;0,001;0,004
2018-04-23 23:38:51;48,491;0;-15,214;-98,512;93,3;5134;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20007,238;30,788;60,04;101748;4;0;0;0;0;0,001;0,004
2018-04-23 23:39:21;48,48;0;-15,663;-98,646;93,3;5014;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20007,356;30,788;60,04;101778;4;0;0;0;0;0,001;0,004
2018-04-23 23:39:51;48,581;0;-13,444;-98,761;93,2;5275;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20007,472;30,788;60,04;101808;4;0;0;0;0;0,001;0,004
2018-04-23 23:40:21;48,644;0;-11,869;-98,865;93,2;5632;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20007,59;30,788;60,04;101838;4;0;0;0;0;0,001;0,004
2018-04-23 23:40:51;48,654;0;-11,829;-98,966;93,2;5964;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20007,708;30,788;60,04;101868;4;0;0;0;0;0,001;0,004
2018-04-23 23:41:21;48,643;0;-12,435;-99,067;93,2;6171;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20007,824;30,788;60,04;101898;4;0;0;0;0;0,001;0,004
2018-04-23 23:41:51;48,631;0;-12,925;-99,169;93,2;6281;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20007,942;30,788;60,04;101928;4;0;0;0;0;0,001;0,004
2018-04-23 23:42:21;48,659;0;-11,424;-99,269;93,2;6389;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,058;30,788;60,04;101958;4;0;0;0;0;0,001;0,004
2018-04-23 23:42:51;48,668;0;-11,556;-99,367;93,2;6528;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,176;30,788;60,04;101988;4;0;0;0;0;0,001;0,004
2018-04-23 23:43:21;48,678;0;-11,67;-99,462;93,2;6694;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,292;30,788;60,04;102018;4;0;0;0;0;0,001;0,004
2018-04-23 23:43:51;48,785;0;-8,479;-99,543;93,2;7268;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,364;30,788;60,04;102048;4;0;0;0;0;0,001;0,004
2018-04-23 23:44:21;48,816;0;-8,214;-99,62;93,2;7797;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,422;30,788;60,04;102078;4;0;0;0;0;0,001;0,004
2018-04-23 23:44:51;48,83;0;-8,216;-99,695;93,2;8218;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,48;30,788;60,04;102108;4;0;0;0;0;0,001;0,004
2018-04-23 23:45:21;48,874;0;-7,686;-99,759;93,2;8988;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,54;30,788;60,04;102138;4;0;0;0;0;0,001;0,004
2018-04-23 23:45:51;48,9;0;-7,516;-99,824;93,2;9543;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,598;30,788;60,04;102168;4;0;0;0;0;0,001;0,004
2018-04-23 23:46:21;48,9;0;-7,604;-99,886;93,2;10037;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,656;30,788;60,04;102198;4;0;0;0;0;0,001;0,004
2018-04-23 23:46:51;48,925;0;-6,791;-99,947;93,2;10444;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,714;30,788;60,04;102228;4;0;0;0;0;0,001;0,004
2018-04-23 23:47:21;48,92;0;-7,607;-100,008;93,2;10748;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,774;30,788;60,04;102258;4;0;0;0;0;0,001;0,004
2018-04-23 23:47:51;48,921;0;-7,18;-100,07;93,2;10859;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,832;30,788;60,04;102288;4;0;0;0;0;0,001;0,004
2018-04-23 23:48:21;48,702;0;-12,829;-100,16;93,1;9065;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20008,924;30,788;60,04;102318;4;0;0;0;0;0,001;0,004
2018-04-23 23:48:51;48,626;0;-12,738;-100,268;93,1;7582;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20009,042;30,788;60,04;102348;4;0;0;0;0;0,001;0,004
2018-04-23 23:49:21;48,537;0;-15,004;-100,382;93,1;6714;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20009,158;30,788;60,04;102378;4;0;0;0;0;0,001;0,004
2018-04-23 23:49:51;48,53;0;-13,978;-100,502;93,1;6143;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20009,276;30,788;60,04;102408;4;0;0;0;0;0,001;0,004
2018-04-23 23:50:21;48,502;0;-14,804;-100,622;93,1;5818;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20009,392;30,788;60,04;102438;4;0;0;0;0;0,001;0,004
2018-04-23 23:50:51;48,493;0;-14,795;-100,745;93,1;5603;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20009,51;30,788;60,04;102468;4;0;0;0;0;0,001;0,004
2018-04-23 23:51:21;48,58;0;-11,662;-100,862;93,1;5615;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20009,626;30,788;60,04;102498;4;0;0;0;0;0,001;0,004
2018-04-23 23:51:51;48,617;0;-12,176;-100,96;93,1;6023;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20009,744;30,788;60,04;102528;4;0;0;0;0;0,001;0,004
2018-04-23 23:52:21;48,568;0;-13,041;-101,072;93,1;5950;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20009,862;30,788;60,04;102558;4;0;0;0;0;0,001;0,004
2018-04-23 23:52:51;48,481;0;-14,861;-101,197;93,1;5608;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20009,986;30,788;60,04;102588;4;0;0;0;0;0,001;0,004
2018-04-23 23:53:21;48,452;0;-15,724;-101,324;93,1;5393;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20010,104;30,788;60,04;102618;4;0;0;0;0;0,001;0,004
2018-04-23 23:53:51;48,431;0;-16,34;-101,452;93,1;5251;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20010,22;30,788;60,04;102648;4;0;0;0;0;0,001;0,004
2018-04-23 23:54:21;48,455;0;-15,432;-101,578;93;5211;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20010,338;30,788;60,04;102678;4;0;0;0;0;0,001;0,004
2018-04-23 23:54:51;48,47;0;-15,336;-101,698;93;5293;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20010,456;30,788;60,04;102708;4;0;0;0;0;0,001;0,004
2018-04-23 23:55:21;48,499;0;-13,524;-101,82;93;5303;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20010,572;30,788;60,04;102738;4;0;0;0;0;0,001;0,004
2018-04-23 23:55:51;48,491;0;-14,234;-101,94;93;5349;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20010,69;30,788;60,04;102768;4;0;0;0;0;0,001;0,004
2018-04-23 23:56:21;48,497;0;-13,849;-102,058;93;5397;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20010,806;30,788;60,04;102798;4;0;0;0;0;0,001;0,004
2018-04-23 23:56:51;48,467;0;-15,497;-102,177;93;5435;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20010,924;30,788;60,04;102828;4;0;0;0;0;0,001;0,004
2018-04-23 23:57:21;48,493;0;-14,269;-102,295;93;5461;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20011,042;30,788;60,04;102858;4;0;0;0;0;0,001;0,004
2018-04-23 23:57:51;48,48;0;-14,051;-102,416;93;5429;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20011,158;30,788;60,04;102888;4;0;0;0;0;0,001;0,004
2018-04-23 23:58:21;48,457;0;-15,04;-102,535;93;5431;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20011,276;30,788;60,04;102918;4;0;0;0;0;0,001;0,004
2018-04-23 23:58:51;48,478;0;-14,458;-102,654;93;5443;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20011,392;30,788;60,04;102948;4;0;0;0;0;0,001;0,004
2018-04-23 23:59:21;48,422;0;-15,535;-102,78;93;5305;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20011,51;30,788;60,04;102978;4;0;0;0;0;0,001;0,004
2018-04-23 23:59:51;48,372;0;-16,41;-102,919;92,9;5010;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20011,626;30,788;60,04;103008;4;0;0;0;0;0,001;0,004
2018-04-24 00:00:21;48,411;0;-15,198;-103,051;92,9;4979;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20011,744;30,788;60,04;103038;4;0;0;0;0;0,001;0,004
2018-04-24 00:00:51;48,476;0;-14,25;-103,167;92,9;5209;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20011,862;30,788;60,04;103068;4;0;0;0;0;0,001;0,004
2018-04-24 00:01:21;48,496;0;-13,677;-103,279;92,9;5433;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20011,978;30,788;60,04;103098;4;0;0;0;0;0,001;0,004
2018-04-24 00:01:51;48,506;0;-13,508;-103,39;92,9;5593;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,096;30,788;60,04;103128;4;0;0;0;0;0,001;0,004
2018-04-24 00:02:21;48,523;0;-12,751;-103,501;92,9;5704;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,212;30,788;60,04;103158;4;0;0;0;0;0,001;0,004
2018-04-24 00:02:51;48,636;0;-10,182;-103,593;92,9;6220;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,31;30,788;60,04;103188;4;0;0;0;0;0,001;0,004
2018-04-24 00:03:21;48,666;0;-10,474;-103,675;92,9;6835;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,376;30,788;60,04;103218;4;0;0;0;0;0,001;0,004
2018-04-24 00:03:51;48,715;0;-9,296;-103,755;92,9;7364;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,44;30,788;60,04;103248;4;0;0;0;0;0,001;0,004
2018-04-24 00:04:13;48,709;0;-9,65;-103,776;92,9;7498;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,458;30,788;60,04;103256;4;0;0;0;0;0,001;0,004
2018-04-24 00:05:52;48,754;0;-8,147;-104,063;92,9;8521;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,684;30,788;60,04;103370;4;0;0;0;0;0,001;0,004
2018-04-24 00:06:22;48,736;0;-9,451;-104,136;92,9;8794;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,742;30,788;60,04;103400;4;0;0;0;0;0,001;0,004
2018-04-24 00:06:52;48,753;0;-8,684;-104,208;92,9;8963;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,8;30,788;60,04;103430;4;0;0;0;0;0,001;0,004
2018-04-24 00:07:22;48,758;0;-9,036;-104,279;92,9;9172;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,86;30,788;60,04;103460;4;0;0;0;0;0,001;0,004
2018-04-24 00:07:52;48,773;0;-8,293;-104,352;92,8;9181;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,918;30,788;60,04;103490;4;0;0;0;0;0,001;0,004
2018-04-24 00:08:22;48,682;0;-10,504;-104,434;92,8;8665;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20012,994;30,788;60,04;103520;4;0;0;0;0;0,001;0,004
2018-04-24 00:08:52;48,613;0;-11,871;-104,528;92,8;7947;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20013,108;30,788;60,04;103550;4;0;0;0;0;0,001;0,004
2018-04-24 00:09:22;48,597;0;-11,573;-104,624;92,8;7485;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20013,222;30,788;60,04;103580;4;0;0;0;0;0,001;0,004
2018-04-24 00:09:52;48,581;0;-12,42;-104,717;92,8;7294;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20013,338;30,788;60,04;103610;4;0;0;0;0;0,001;0,004
2018-04-24 00:10:22;48,603;0;-10,969;-104,813;92,8;7144;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20013,45;30,788;60,04;103640;4;0;0;0;0;0,001;0,004
2018-04-24 00:10:52;48,586;0;-11,63;-104,908;92,8;7067;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20013,56;30,788;60,04;103670;4;0;0;0;0;0,001;0,004
2018-04-24 00:11:22;48,438;0;-15,644;-105,023;92,8;6384;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20013,678;30,788;60,04;103700;4;0;0;0;0;0,001;0,004
2018-04-24 00:11:52;48,408;0;-15,053;-105,151;92,8;5780;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20013,794;30,788;60,04;103730;4;0;0;0;0;0,001;0,004
2018-04-24 00:12:22;48,389;0;-15,329;-105,282;92,8;5408;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20013,912;30,788;60,04;103760;4;0;0;0;0;0,001;0,004
2018-04-24 00:12:52;48,358;0;-16,474;-105,413;92,8;5213;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20014,03;30,788;60,04;103790;4;0;0;0;0;0,001;0,004
2018-04-24 00:13:22;48,368;0;-15,645;-105,545;92,8;5082;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20014,146;30,788;60,04;103820;4;0;0;0;0;0,001;0,004
2018-04-24 00:13:52;48,384;0;-15,244;-105,676;92,8;5007;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20014,264;30,788;60,04;103850;4;0;0;0;0;0,001;0,004
2018-04-24 00:14:22;48,427;0;-13,282;-105,804;92,7;5039;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20014,382;30,788;60,04;103880;4;0;0;0;0;0,001;0,004
2018-04-24 00:14:52;48,511;0;-11,837;-105,909;92,7;5448;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20014,5;30,788;60,04;103910;4;0;0;0;0;0,001;0,004
2018-04-24 00:15:22;48,518;0;-12,298;-106,012;92,7;5783;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20014,618;30,788;60,04;103940;4;0;0;0;0;0,001;0,004
2018-04-24 00:15:52;48,526;0;-12,528;-106,114;92,7;6026;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20014,734;30,788;60,04;103970;4;0;0;0;0;0,001;0,004
2018-04-24 00:16:22;48,597;0;-10,265;-106,209;92,7;6382;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20014,838;30,788;60,04;104000;4;0;0;0;0;0,001;0,004
2018-04-24 00:16:52;48,633;0;-9,891;-106,291;92,7;6953;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20014,898;30,788;60,04;104030;4;0;0;0;0;0,001;0,004
2018-04-24 00:17:22;48,665;0;-9,17;-106,371;92,7;7439;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20014,962;30,788;60,04;104060;4;0;0;0;0;0,001;0,004
2018-04-24 00:17:52;48,674;0;-9,944;-106,446;92,7;7957;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,022;30,788;60,04;104090;4;0;0;0;0;0,001;0,004
2018-04-24 00:18:22;48,711;0;-8,486;-106,521;92,7;8335;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,082;30,788;60,04;104120;4;0;0;0;0;0,001;0,004
2018-04-24 00:18:52;48,711;0;-8,742;-106,596;92,7;8563;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,14;30,788;60,04;104150;4;0;0;0;0;0,001;0,004
2018-04-24 00:19:22;48,712;0;-8,806;-106,67;92,7;8723;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,2;30,788;60,04;104180;4;0;0;0;0;0,001;0,004
2018-04-24 00:19:52;48,703;0;-9,747;-106,741;92,7;8988;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,258;30,788;60,04;104210;4;0;0;0;0;0,001;0,004
2018-04-24 00:20:22;48,712;0;-8,858;-106,815;92,7;9008;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,316;30,788;60,04;104240;4;0;0;0;0;0,001;0,004
2018-04-24 00:20:52;48,751;0;-7,435;-106,886;92,7;9191;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,376;30,788;60,04;104270;4;0;0;0;0;0,001;0,004
2018-04-24 00:21:22;48,72;0;-8,339;-106,961;92,7;9115;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,434;30,788;60,04;104300;4;0;0;0;0;0,001;0,004
2018-04-24 00:21:52;48,709;0;-8,704;-107,036;92,7;9031;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,492;30,788;60,04;104330;4;0;0;0;0;0,001;0,004
2018-04-24 00:22:22;48,726;0;-8,343;-107,106;92,7;9249;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,55;30,788;60,04;104360;4;0;0;0;0;0,001;0,004
2018-04-24 00:22:52;48,719;0;-8,416;-107,177;92,6;9294;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,61;30,788;60,04;104390;4;0;0;0;0;0,001;0,004
2018-04-24 00:23:22;48,592;0;-11,722;-107,266;92,6;8435;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,71;30,788;60,04;104420;4;0;0;0;0;0,001;0,004
2018-04-24 00:23:52;48,558;0;-11,337;-107,363;92,6;7672;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,826;30,788;60,04;104450;4;0;0;0;0;0,001;0,004
2018-04-24 00:24:22;48,55;0;-11,337;-107,46;92,6;7289;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20015,944;30,788;60,04;104480;4;0;0;0;0;0,001;0,004
2018-04-24 00:24:52;48,527;0;-12,06;-107,558;92,6;7060;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20016,06;30,788;60,04;104510;4;0;0;0;0;0,001;0,004
2018-04-24 00:25:22;48,428;0;-14,428;-107,669;92,6;6490;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20016,178;30,788;60,04;104540;4;0;0;0;0;0,001;0,004
