TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-24 03:01:22;47,98;0;-13,111;-143,412;90,1;6342;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20052,096;30,788;60,04;113900;4;0;0;0;0;0,001;0,004
2018-04-24 03:01:52;47,915;0;-15,236;-143,518;90,1;6204;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20052,214;30,788;60,04;113930;4;0;0;0;0;0,001;0,004
2018-04-24 03:02:22;47,903;0;-14,37;-143,643;90;5713;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20052,336;30,788;60,04;113960;4;0;0;0;0;0,001;0,004
2018-04-24 03:02:52;47,805;0;-17,324;-143,77;90;5337;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20052,458;30,788;60,04;113990;4;0;0;0;0;0,001;0,004
2018-04-24 03:03:22;47,727;0;-18,149;-143,923;90;4739;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20052,63;30,788;60,04;114020;4;0;0;0;0;0,001;0,004
2018-04-24 03:03:52;47,686;0;-18,865;-144,081;90;4368;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20052,806;30,788;60,04;114050;4;0;0;0;0;0,001;0,004
2018-04-24 03:04:22;47,702;0;-18,166;-144,24;90;4169;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20052,982;30,788;60,04;114080;4;0;0;0;0;0,001;0,004
2018-04-24 03:04:52;47,677;0;-19,481;-144,398;90;4063;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20053,156;30,788;60,04;114110;4;0;0;0;0;0,001;0,004
2018-04-24 03:05:22;47,691;0;-18,503;-144,555;90;4004;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20053,332;30,788;60,04;114140;4;0;0;0;0;0,001;0,004
2018-04-24 03:05:52;47,739;0;-16,07;-144,712;90;3984;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20053,504;30,788;60,04;114170;4;0;0;0;0;0,001;0,004
2018-04-24 03:06:22;47,777;0;-16,699;-144,844;90;4241;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20053,622;30,788;60,04;114200;4;0;0;0;0;0,001;0,004
2018-04-24 03:06:52;47,875;0;-13,805;-144,97;89,9;4519;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20053,738;30,788;60,04;114230;4;0;0;0;0;0,001;0,004
2018-04-24 03:07:22;47,906;0;-13,907;-145,082;89,9;4905;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20053,856;30,788;60,04;114260;4;0;0;0;0;0,001;0,004
2018-04-24 03:07:52;47,933;0;-13,062;-145,19;89,9;5228;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20053,972;30,788;60,04;114290;4;0;0;0;0;0,001;0,004
2018-04-24 03:08:22;47,928;0;-13,359;-145,3;89,9;5429;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,09;30,788;60,04;114320;4;0;0;0;0;0,001;0,004
2018-04-24 03:08:52;47,946;0;-13,039;-145,408;89,9;5601;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,208;30,788;60,04;114350;4;0;0;0;0;0,001;0,004
2018-04-24 03:09:22;47,974;0;-12,393;-145,51;89,9;5833;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,324;30,788;60,04;114380;4;0;0;0;0;0,001;0,004
2018-04-24 03:09:52;48,003;0;-11,367;-145,61;89,9;6027;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,442;30,788;60,04;114410;4;0;0;0;0;0,001;0,004
2018-04-24 03:10:22;48,079;0;-9,372;-145,699;89,9;6453;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,53;30,788;60,04;114440;4;0;0;0;0;0,001;0,004
2018-04-24 03:10:52;48,113;0;-9,93;-145,777;89,9;7042;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,588;30,788;60,04;114470;4;0;0;0;0;0,001;0,004
2018-04-24 03:11:22;48,136;0;-9,848;-145,852;89,9;7588;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,646;30,788;60,04;114500;4;0;0;0;0;0,001;0,004
2018-04-24 03:11:52;48,141;0;-9,724;-145,929;89,9;7907;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,708;30,788;60,04;114530;4;0;0;0;0;0,001;0,004
2018-04-24 03:12:22;48,169;0;-8,258;-146,005;89,9;8128;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,766;30,788;60,04;114560;4;0;0;0;0;0,001;0,004
2018-04-24 03:12:52;48,161;0;-9,03;-146,08;89,9;8346;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,824;30,788;60,04;114590;4;0;0;0;0;0,001;0,004
2018-04-24 03:13:22;48,148;0;-9,564;-146,155;89,9;8423;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,882;30,788;60,04;114620;4;0;0;0;0;0,001;0,004
2018-04-24 03:13:52;48,151;0;-8,75;-146,231;89,9;8478;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20054,942;30,788;60,04;114650;4;0;0;0;0;0,001;0,004
2018-04-24 03:14:22;48,037;0;-11,587;-146,324;89,9;7716;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20055,042;30,788;60,04;114680;4;0;0;0;0;0,001;0,004
2018-04-24 03:14:52;47,952;0;-13,438;-146,428;89,8;6965;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20055,16;30,788;60,04;114710;4;0;0;0;0;0,001;0,004
2018-04-24 03:15:22;47,942;0;-13,175;-146,536;89,8;6488;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20055,278;30,788;60,04;114740;4;0;0;0;0;0,001;0,004
2018-04-24 03:15:52;47,887;0;-14,834;-146,647;89,8;6145;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20055,394;30,788;60,04;114770;4;0;0;0;0;0,001;0,004
2018-04-24 03:16:22;47,782;0;-17,101;-146,776;89,8;5544;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20055,512;30,788;60,04;114800;4;0;0;0;0;0,001;0,004
2018-04-24 03:16:52;47,735;0;-17,617;-146,917;89,8;5027;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20055,638;30,788;60,04;114830;4;0;0;0;0;0,001;0,004
2018-04-24 03:17:22;47,875;0;-12,998;-147,043;89,8;5032;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20055,758;30,788;60,04;114860;4;0;0;0;0;0,001;0,004
2018-04-24 03:17:52;47,93;0;-12,721;-147,146;89,8;5407;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20055,876;30,788;60,04;114890;4;0;0;0;0;0,001;0,004
2018-04-24 03:18:22;47,833;0;-16,052;-147,263;89,8;5392;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20055,992;30,788;60,04;114920;4;0;0;0;0;0,001;0,004
2018-04-24 03:18:52;47,697;0;-18,454;-147,409;89,8;4856;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20056,138;30,788;60,04;114950;4;0;0;0;0;0,001;0,004
2018-04-24 03:19:22;47,641;0;-19,439;-147,568;89,8;4410;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20056,314;30,788;60,04;114980;4;0;0;0;0;0,001;0,004
2018-04-24 03:19:52;47,665;0;-17,826;-147,729;89,7;4160;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20056,49;30,788;60,04;115010;4;0;0;0;0;0,001;0,004
2018-04-24 03:20:22;47,756;0;-14,995;-147,874;89,7;4207;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20056,632;30,788;60,04;115040;4;0;0;0;0;0,001;0,004
2018-04-24 03:20:52;47,777;0;-15,667;-148,006;89,7;4391;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20056,75;30,788;60,04;115070;4;0;0;0;0;0,001;0,004
2018-04-24 03:21:22;47,807;0;-14,249;-148,138;89,7;4509;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20056,868;30,788;60,04;115100;4;0;0;0;0;0,001;0,004
2018-04-24 03:21:52;47,92;0;-12,456;-148,241;89,7;5050;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20056,984;30,788;60,04;115130;4;0;0;0;0;0,001;0,004
2018-04-24 03:22:22;47,875;0;-14,357;-148,348;89,7;5330;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20057,1;30,788;60,04;115160;4;0;0;0;0;0,001;0,004
2018-04-24 03:22:52;47,809;0;-15,695;-148,472;89,7;5213;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20057,216;30,788;60,04;115190;4;0;0;0;0;0,001;0,004
2018-04-24 03:23:22;47,8;0;-15,345;-148,597;89,7;5124;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20057,334;30,788;60,04;115220;4;0;0;0;0;0,001;0,004
2018-04-24 03:23:52;47,788;0;-15,971;-148,724;89,7;5051;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20057,452;30,788;60,04;115250;4;0;0;0;0;0,001;0,004
2018-04-24 03:24:22;47,854;0;-14,452;-148,838;89,7;5220;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20057,568;30,788;60,04;115280;4;0;0;0;0;0,001;0,004
2018-04-24 03:24:52;47,93;0;-11,879;-148,944;89,7;5505;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20057,686;30,788;60,04;115310;4;0;0;0;0;0,001;0,004
2018-04-24 03:25:22;47,943;0;-11,988;-149,044;89,7;5800;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20057,802;30,788;60,04;115340;4;0;0;0;0;0,001;0,004
2018-04-24 03:25:52;47,779;0;-16,618;-149,167;89,6;5469;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20057,92;30,788;60,04;115370;4;0;0;0;0;0,001;0,004
2018-04-24 03:26:22;47,755;0;-16,309;-149,301;89,6;5114;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20058,038;30,788;60,04;115400;4;0;0;0;0;0,001;0,004
2018-04-24 03:26:52;47,733;0;-16,727;-149,437;89,6;4885;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20058,154;30,788;60,04;115430;4;0;0;0;0;0,001;0,004
2018-04-24 03:27:22;47,764;0;-15,719;-149,569;89,6;4814;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20058,272;30,788;60,04;115460;4;0;0;0;0;0,001;0,004
2018-04-24 03:27:52;47,759;0;-15,408;-149,702;89,6;4756;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20058,388;30,788;60,04;115490;4;0;0;0;0;0,001;0,004
2018-04-24 03:28:22;47,794;0;-13,81;-149,834;89,6;4738;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20058,506;30,788;60,04;115520;4;0;0;0;0;0,001;0,004
2018-04-24 03:28:52;47,904;0;-11,553;-149,943;89,6;5097;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20058,624;30,788;60,04;115550;4;0;0;0;0;0,001;0,004
2018-04-24 03:29:22;47,869;0;-13,581;-150,054;89,6;5319;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20058,74;30,788;60,04;115580;4;0;0;0;0;0,001;0,004
2018-04-24 03:29:52;47,866;0;-13,81;-150,164;89,6;5463;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20058,858;30,788;60,04;115610;4;0;0;0;0;0,001;0,004
2018-04-24 03:30:22;47,871;0;-13,12;-150,276;89,6;5511;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20058,974;30,788;60,04;115640;4;0;0;0;0;0,001;0,004
2018-04-24 03:30:52;47,865;0;-13,79;-150,388;89,6;5569;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20059,092;30,788;60,04;115670;4;0;0;0;0;0,001;0,004
2018-04-24 03:31:22;47,835;0;-14,566;-150,502;89,6;5545;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20059,208;30,788;60,04;115700;4;0;0;0;0;0,001;0,004
2018-04-24 03:31:52;47,73;0;-16,139;-150,639;89,5;5071;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20059,328;30,788;60,04;115730;4;0;0;0;0;0,001;0,004
2018-04-24 03:32:22;47,683;0;-17,457;-150,784;89,5;4725;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20059,462;30,788;60,04;115760;4;0;0;0;0;0,001;0,004
2018-04-24 03:32:52;47,673;0;-17,616;-150,929;89,5;4525;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20059,602;30,788;60,04;115790;4;0;0;0;0;0,001;0,004
2018-04-24 03:33:22;47,589;0;-20,274;-151,083;89,5;4284;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20059,772;30,788;60,04;115820;4;0;0;0;0;0,001;0,004
2018-04-24 03:33:52;47,557;0;-20,164;-151,252;89,5;3995;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20059,948;30,788;60,04;115850;4;0;0;0;0;0,001;0,004
2018-04-24 03:34:22;47,61;0;-17,654;-151,419;89,5;3859;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20060,12;30,788;60,04;115880;4;0;0;0;0;0,001;0,004
2018-04-24 03:34:52;47,707;0;-16,721;-151,556;89,5;4102;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20060,242;30,788;60,04;115910;4;0;0;0;0;0,001;0,004
2018-04-24 03:35:22;47,732;0;-15,7;-151,69;89,5;4292;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20060,36;30,788;60,04;115940;4;0;0;0;0;0,001;0,004
2018-04-24 03:35:52;47,69;0;-16,711;-151,833;89,5;4296;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20060,492;30,788;60,04;115970;4;0;0;0;0;0,001;0,004
2018-04-24 03:36:22;47,713;0;-15,285;-151,974;89,4;4334;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20060,62;30,788;60,04;116000;4;0;0;0;0;0,001;0,004
2018-04-24 03:36:52;47,531;0;-21,103;-152,14;89,4;4040;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20060,792;30,788;60,04;116030;4;0;0;0;0;0,001;0,004
2018-04-24 03:37:22;47,493;0;-21,814;-152,316;89,4;3786;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20060,966;30,788;60,04;116060;4;0;0;0;0;0,001;0,004
2018-04-24 03:37:52;47,514;0;-20,522;-152,492;89,4;3642;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20061,142;30,788;60,04;116090;4;0;0;0;0;0,001;0,004
2018-04-24 03:38:22;47,477;0;-21,94;-152,67;89,4;3546;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20061,318;30,788;60,04;116120;4;0;0;0;0;0,001;0,004
2018-04-24 03:38:52;47,496;0;-21,208;-152,848;89,4;3493;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20061,494;30,788;60,04;116150;4;0;0;0;0;0,001;0,004
2018-04-24 03:39:22;47,503;0;-21,201;-153,023;89,4;3491;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20061,67;30,788;60,04;116180;4;0;0;0;0;0,001;0,004
2018-04-24 03:39:52;47,586;0;-18,411;-153,187;89,4;3587;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20061,842;30,788;60,04;116210;4;0;0;0;0;0,001;0,004
2018-04-24 03:40:22;47,651;0;-17,222;-153,331;89,3;3831;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20061,982;30,788;60,04;116240;4;0;0;0;0;0,001;0,004
2018-04-24 03:40:52;47,739;0;-14,899;-153,461;89,3;4164;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20062,1;30,788;60,04;116270;4;0;0;0;0;0,001;0,004
2018-04-24 03:41:22;47,76;0;-14,738;-153,584;89,3;4471;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20062,216;30,788;60,04;116300;4;0;0;0;0;0,001;0,004
2018-04-24 03:41:52;47,781;0;-14,204;-153,704;89,3;4733;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20062,334;30,788;60,04;116330;4;0;0;0;0;0,001;0,004
2018-04-24 03:42:22;47,792;0;-14,114;-153,821;89,3;4953;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20062,452;30,788;60,04;116360;4;0;0;0;0;0,001;0,004
2018-04-24 03:42:52;47,786;0;-14,301;-153,94;89,3;5061;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20062,568;30,788;60,04;116390;4;0;0;0;0;0,001;0,004
2018-04-24 03:43:22;47,833;0;-12,17;-154,053;89,3;5234;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20062,686;30,788;60,04;116420;4;0;0;0;0;0,001;0,004
2018-04-24 03:43:52;47,793;0;-14,513;-154,166;89,3;5338;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20062,802;30,788;60,04;116450;4;0;0;0;0;0,001;0,004
2018-04-24 03:44:22;47,812;0;-12,877;-154,285;89,3;5302;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20062,92;30,788;60,04;116480;4;0;0;0;0;0,001;0,004
2018-04-24 03:44:52;47,773;0;-14,517;-154,405;89,3;5255;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20063,038;30,788;60,04;116510;4;0;0;0;0;0,001;0,004
2018-04-24 03:45:22;47,769;0;-14,896;-154,524;89,3;5255;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20063,154;30,788;60,04;116540;4;0;0;0;0;0,001;0,004
2018-04-24 03:45:52;47,753;0;-15,2;-154,644;89,3;5225;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20063,272;30,788;60,04;116570;4;0;0;0;0;0,001;0,004
2018-04-24 03:46:22;47,765;0;-14,665;-154,763;89,2;5230;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20063,388;30,788;60,04;116600;4;0;0;0;0;0,001;0,004
2018-04-24 03:46:52;47,793;0;-12,892;-154,883;89,2;5217;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20063,506;30,788;60,04;116630;4;0;0;0;0;0,001;0,004
2018-04-24 03:47:22;47,791;0;-14,009;-155;89,2;5281;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20063,624;30,788;60,04;116660;4;0;0;0;0;0,001;0,004
2018-04-24 03:47:52;47,736;0;-16,049;-155,116;89,2;5290;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20063,74;30,788;60,04;116690;4;0;0;0;0;0,001;0,004
2018-04-24 03:48:22;47,674;0;-16,739;-155,254;89,2;4942;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20063,862;30,788;60,04;116720;4;0;0;0;0;0,001;0,004
2018-04-24 03:48:52;47,648;0;-16,893;-155,397;89,2;4658;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20064;30,788;60,04;116750;4;0;0;0;0;0,001;0,004
2018-04-24 03:49:22;47,61;0;-18,269;-155,542;89,2;4485;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20064,14;30,788;60,04;116780;4;0;0;0;0;0,001;0,004
2018-04-24 03:49:52;47,58;0;-18,973;-155,69;89,2;4344;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20064,29;30,788;60,04;116810;4;0;0;0;0;0,001;0,004
2018-04-24 03:50:22;47,454;0;-22,559;-155,863;89,2;3968;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20064,464;30,788;60,04;116840;4;0;0;0;0;0,001;0,004
2018-04-24 03:50:52;47,479;0;-20,872;-156,042;89,1;3723;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20064,64;30,788;60,04;116870;4;0;0;0;0;0,001;0,004
2018-04-24 03:51:22;47,518;0;-19,893;-156,206;89,1;3722;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20064,816;30,788;60,04;116900;4;0;0;0;0;0,001;0,004
2018-04-24 03:51:52;47,564;0;-18,338;-156,364;89,1;3773;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20064,992;30,788;60,04;116930;4;0;0;0;0;0,001;0,004
2018-04-24 03:52:22;47,574;0;-18,158;-156,518;89,1;3853;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20065,168;30,788;60,04;116960;4;0;0;0;0;0,001;0,004
2018-04-24 03:52:52;47,551;0;-19,255;-156,673;89,1;3890;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20065,344;30,788;60,04;116990;4;0;0;0;0;0,001;0,004
2018-04-24 03:53:22;47,575;0;-18,036;-156,827;89,1;3923;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20065,514;30,788;60,04;117020;4;0;0;0;0;0,001;0,004
2018-04-24 03:53:52;47,56;0;-18,836;-156,98;89,1;3951;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20065,69;30,788;60,04;117050;4;0;0;0;0;0,001;0,004
2018-04-24 03:54:22;47,615;0;-16,796;-157,128;89,1;4025;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20065,842;30,788;60,04;117080;4;0;0;0;0;0,001;0,004
2018-04-24 03:54:52;47,58;0;-18,183;-157,277;89,1;4056;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20066,01;30,788;60,04;117110;4;0;0;0;0;0,001;0,004
2018-04-24 03:55:22;47,592;0;-17,707;-157,424;89;4097;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20066,16;30,788;60,04;117140;4;0;0;0;0;0,001;0,004
2018-04-24 03:55:52;47,579;0;-18,089;-157,574;89;4098;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20066,32;30,788;60,04;117170;4;0;0;0;0;0,001;0,004
2018-04-24 03:56:22;47,613;0;-16,651;-157,721;89;4127;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20066,468;30,788;60,04;117200;4;0;0;0;0;0,001;0,004
2018-04-24 03:56:52;47,629;0;-16,592;-157,861;89;4232;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20066,586;30,788;60,04;117230;4;0;0;0;0;0,001;0,004
2018-04-24 03:57:22;47,633;0;-16,915;-157,998;89;4320;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20066,706;30,788;60,04;117260;4;0;0;0;0;0,001;0,004
2018-04-24 03:57:52;47,703;0;-15,051;-158,126;89;4527;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20066,822;30,788;60,04;117290;4;0;0;0;0;0,001;0,004
2018-04-24 03:58:22;47,738;0;-14,077;-158,246;89;4764;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20066,94;30,788;60,04;117320;4;0;0;0;0;0,001;0,004
2018-04-24 03:58:52;47,708;0;-15,057;-158,368;89;4866;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20067,056;30,788;60,04;117350;4;0;0;0;0;0,001;0,004
2018-04-24 03:59:22;47,565;0;-18,68;-158,516;89;4537;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20067,214;30,788;60,04;117380;4;0;0;0;0;0,001;0,004
2018-04-24 03:59:52;47,556;0;-17,815;-158,674;89;4246;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20067,39;30,788;60,04;117410;4;0;0;0;0;0,001;0,004
2018-04-24 04:00:22;47,521;0;-19,271;-158,83;88,9;4108;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20067,564;30,788;60,04;117440;4;0;0;0;0;0,001;0,004
2018-04-24 04:00:52;47,545;0;-18,7;-158,983;88,9;4065;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20067,736;30,788;60,04;117470;4;0;0;0;0;0,001;0,004
2018-04-24 04:01:22;47,508;0;-19,273;-159,144;88,9;3937;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20067,908;30,788;60,04;117500;4;0;0;0;0;0,001;0,004
2018-04-24 04:01:52;47,538;0;-17,374;-159,308;88,9;3845;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20068,082;30,788;60,04;117530;4;0;0;0;0;0,001;0,004
2018-04-24 04:02:22;47,647;0;-15,096;-159,447;88,9;4064;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20068,206;30,788;60,04;117560;4;0;0;0;0;0,001;0,004
2018-04-24 04:02:52;47,69;0;-15,111;-159,57;88,9;4396;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20068,322;30,788;60,04;117590;4;0;0;0;0;0,001;0,004
2018-04-24 04:03:22;47,724;0;-14,185;-159,689;88,9;4683;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20068,44;30,788;60,04;117620;4;0;0;0;0;0,001;0,004
2018-04-24 04:03:52;47,762;0;-13,006;-159,806;88,9;4919;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20068,556;30,788;60,04;117650;4;0;0;0;0;0,001;0,004
2018-04-24 04:04:22;47,734;0;-14,401;-159,922;88,9;5081;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20068,674;30,788;60,04;117680;4;0;0;0;0;0,001;0,004
2018-04-24 04:04:52;47,778;0;-11,81;-160,037;88,9;5197;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20068,792;30,788;60,04;117710;4;0;0;0;0;0,001;0,004
2018-04-24 04:05:22;47,786;0;-12,567;-160,148;88,9;5363;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20068,908;30,788;60,04;117740;4;0;0;0;0;0,001;0,004
2018-04-24 04:05:52;47,778;0;-13,12;-160,256;88,8;5508;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20069,026;30,788;60,04;117770;4;0;0;0;0;0,001;0,004
2018-04-24 04:06:22;47,791;0;-12,6;-160,366;88,8;5567;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20069,142;30,788;60,04;117800;4;0;0;0;0;0,001;0,004
2018-04-24 04:06:52;47,726;0;-14,844;-160,481;88,8;5499;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20069,26;30,788;60,04;117830;4;0;0;0;0;0,001;0,004
2018-04-24 04:07:22;47,686;0;-14,834;-160,609;88,8;5204;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20069,376;30,788;60,04;117860;4;0;0;0;0;0,001;0,004
2018-04-24 04:07:52;47,664;0;-15,808;-160,738;88,8;5034;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20069,494;30,788;60,04;117890;4;0;0;0;0;0,001;0,004
2018-04-24 04:08:22;47,659;0;-15,549;-160,87;88,8;4886;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20069,612;30,788;60,04;117920;4;0;0;0;0;0,001;0,004
2018-04-24 04:08:52;47,727;0;-12,871;-160,998;88,8;4877;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20069,728;30,788;60,04;117950;4;0;0;0;0;0,001;0,004
2018-04-24 04:09:22;47,779;0;-12,547;-161,107;88,8;5194;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20069,846;30,788;60,04;117980;4;0;0;0;0;0,001;0,004
2018-04-24 04:09:52;47,755;0;-14,363;-161,213;88,8;5437;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20069,962;30,788;60,04;118010;4;0;0;0;0;0,001;0,004
2018-04-24 04:10:22;47,622;0;-17,437;-161,344;88,8;5109;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20070,082;30,788;60,04;118040;4;0;0;0;0;0,001;0,004
2018-04-24 04:10:52;47,615;0;-16,627;-161,481;88,8;4838;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20070,2;30,788;60,04;118070;4;0;0;0;0;0,001;0,004
2018-04-24 04:11:22;47,599;0;-17,033;-161,621;88,7;4654;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20070,318;30,788;60,04;118100;4;0;0;0;0;0,001;0,004
2018-04-24 04:11:52;47,625;0;-16,261;-161,758;88,7;4584;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20070,446;30,788;60,04;118130;4;0;0;0;0;0,001;0,004
2018-04-24 04:12:22;47,638;0;-15,978;-161,89;88,7;4615;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20070,562;30,788;60,04;118160;4;0;0;0;0;0,001;0,004
2018-04-24 04:12:52;47,606;0;-14,534;-162,034;88,7;4436;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20070,7;30,788;60,04;118190;4;0;0;0;0;0,001;0,004
2018-04-24 04:13:22;47,695;0;-13,601;-162,161;88,7;4611;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20070,824;30,788;60,04;118220;4;0;0;0;0;0,001;0,004
2018-04-24 04:13:52;47,735;0;-13,234;-162,278;88,7;4856;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20070,942;30,788;60,04;118250;4;0;0;0;0;0,001;0,004
2018-04-24 04:14:22;47,809;0;-11,144;-162,385;88,7;5222;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,056;30,788;60,04;118280;4;0;0;0;0;0,001;0,004
2018-04-24 04:14:52;47,895;0;-10,351;-162,475;88,7;5826;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,15;30,788;60,04;118310;4;0;0;0;0;0,001;0,004
2018-04-24 04:15:22;47,929;0;-9,827;-162,557;88,7;6439;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,216;30,788;60,04;118340;4;0;0;0;0;0,001;0,004
2018-04-24 04:15:52;47,941;0;-9,591;-162,641;88,7;6863;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,286;30,788;60,04;118370;4;0;0;0;0;0,001;0,004
2018-04-24 04:16:22;47,956;0;-9,604;-162,72;88,7;7255;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,348;30,788;60,04;118400;4;0;0;0;0;0,001;0,004
2018-04-24 04:16:52;47,972;0;-9,383;-162,795;88,7;7696;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,406;30,788;60,04;118430;4;0;0;0;0;0,001;0,004
2018-04-24 04:17:22;48,008;0;-8,649;-162,869;88,7;8094;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,464;30,788;60,04;118460;4;0;0;0;0;0,001;0,004
2018-04-24 04:17:52;48,011;0;-8,8;-162,941;88,7;8403;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,524;30,788;60,04;118490;4;0;0;0;0;0,001;0,004
2018-04-24 04:18:22;48,04;0;-7,835;-163,011;88,6;8689;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,582;30,788;60,04;118520;4;0;0;0;0;0,001;0,004
2018-04-24 04:18:52;47,999;0;-9,203;-163,084;88,6;8728;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,64;30,788;60,04;118550;4;0;0;0;0;0,001;0,004
2018-04-24 04:19:22;47,991;0;-9,004;-163,161;88,6;8504;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,7;30,788;60,04;118580;4;0;0;0;0;0,001;0,004
2018-04-24 04:19:52;47,97;0;-9,378;-163,241;88,6;8290;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,758;30,788;60,04;118610;4;0;0;0;0;0,001;0,004
2018-04-24 04:20:22;47,94;0;-10,542;-163,323;88,6;8064;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,82;30,788;60,04;118640;4;0;0;0;0;0,001;0,004
2018-04-24 04:20:52;47,944;0;-9,944;-163,407;88,6;7878;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20071,888;30,788;60,04;118670;4;0;0;0;0;0,001;0,004
2018-04-24 04:21:22;47,768;0;-14,086;-163,515;88,6;6875;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20072,006;30,788;60,04;118700;4;0;0;0;0;0,001;0,004
2018-04-24 04:21:52;47,718;0;-14,368;-163,633;88,6;6138;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20072,124;30,788;60,04;118730;4;0;0;0;0;0,001;0,004
2018-04-24 04:22:22;47,708;0;-14,338;-163,754;88,6;5694;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20072,24;30,788;60,04;118760;4;0;0;0;0;0,001;0,004
2018-04-24 04:22:52;47,681;0;-15,446;-163,874;88,6;5458;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20072,358;30,788;60,04;118790;4;0;0;0;0;0,001;0,004
2018-04-24 04:23:22;47,702;0;-14,55;-163,993;88,6;5356;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20072,474;30,788;60,04;118820;4;0;0;0;0;0,001;0,004
2018-04-24 04:23:52;47,62;0;-16,715;-164,121;88,6;5115;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20072,592;30,788;60,04;118850;4;0;0;0;0;0,001;0,004
2018-04-24 04:24:22;47,702;0;-13,575;-164,243;88,6;5100;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20072,708;30,788;60,04;118880;4;0;0;0;0;0,001;0,004
2018-04-24 04:24:52;47,768;0;-12,543;-164,351;88,6;5358;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20072,826;30,788;60,04;118910;4;0;0;0;0;0,001;0,004
2018-04-24 04:25:22;47,775;0;-13,229;-164,453;88,5;5630;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20072,944;30,788;60,04;118940;4;0;0;0;0;0,001;0,004
2018-04-24 04:25:52;47,801;0;-11,921;-164,556;88,5;5781;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20073,06;30,788;60,04;118970;4;0;0;0;0;0,001;0,004
2018-04-24 04:26:22;47,808;0;-11,378;-164,659;88,5;5906;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20073,178;30,788;60,04;119000;4;0;0;0;0;0,001;0,004
2018-04-24 04:26:52;47,791;0;-12,722;-164,76;88,5;6016;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20073,294;30,788;60,04;119030;4;0;0;0;0;0,001;0,004
2018-04-24 04:27:22;47,816;0;-11,971;-164,858;88,5;6157;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20073,412;30,788;60,04;119060;4;0;0;0;0;0,001;0,004
2018-04-24 04:27:52;47,839;0;-11,53;-164,954;88,5;6307;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20073,528;30,788;60,04;119090;4;0;0;0;0;0,001;0,004
2018-04-24 04:28:22;47,831;0;-11,727;-165,05;88,5;6408;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20073,644;30,788;60,04;119120;4;0;0;0;0;0,001;0,004
2018-04-24 04:28:52;47,848;0;-10,883;-165,147;88,5;6432;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20073,762;30,788;60,04;119150;4;0;0;0;0;0,001;0,004
2018-04-24 04:29:22;47,85;0;-11,254;-165,241;88,5;6539;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20073,876;30,788;60,04;119180;4;0;0;0;0;0,001;0,004
2018-04-24 04:29:52;47,827;0;-11,849;-165,338;88,5;6492;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20073,988;30,788;60,04;119210;4;0;0;0;0;0,001;0,004
2018-04-24 04:30:22;47,842;0;-11,599;-165,433;88,5;6561;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20074,102;30,788;60,04;119240;4;0;0;0;0;0,001;0,004
2018-04-24 04:30:52;47,833;0;-12,084;-165,528;88,5;6577;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20074,216;30,788;60,04;119270;4;0;0;0;0;0,001;0,004
2018-04-24 04:31:22;47,867;0;-10,726;-165,62;88,5;6690;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20074,314;30,788;60,04;119300;4;0;0;0;0;0,001;0,004
2018-04-24 04:31:52;47,897;0;-10,08;-165,708;88,5;6874;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20074,404;30,788;60,04;119330;4;0;0;0;0;0,001;0,004
2018-04-24 04:32:22;47,757;0;-13,955;-165,811;88,4;6491;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20074,508;30,788;60,04;119360;4;0;0;0;0;0,001;0,004
2018-04-24 04:32:52;47,751;0;-12,844;-165,925;88,4;6029;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20074,624;30,788;60,04;119390;4;0;0;0;0;0,001;0,004
2018-04-24 04:33:22;46,905;0;-49,896;-166,072;88,4;4997;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20074,778;30,788;60,04;119420;4;0;0;0;0;0,001;0,004
2018-04-24 04:33:52;46,299;0;-59,93;-166,545;88,4;2202;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20075,242;30,788;60,04;119450;4;0;0;0;0;0,001;0,004
2018-04-24 04:34:22;46,237;0;-61,313;-167,05;88,4;1585;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20075,764;30,788;60,04;119480;4;0;0;0;0;0,001;0,004
2018-04-24 04:34:52;47,307;0;-18,532;-167,436;88,3;1569;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20076,146;30,788;60,04;119510;4;0;0;0;0;0,001;0,004
2018-04-24 04:35:22;47,68;0;-13,433;-167,554;88,3;2163;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20076,266;30,788;60,04;119540;4;0;0;0;0;0,001;0,004
2018-04-24 04:35:52;47,78;0;-12,037;-167,66;88,3;2878;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20076,382;30,788;60,04;119570;4;0;0;0;0;0,001;0,004
2018-04-24 04:36:22;47,807;0;-12,14;-167,759;88,3;3650;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20076,5;30,788;60,04;119600;4;0;0;0;0;0,001;0,004
2018-04-24 04:36:52;47,813;0;-12,084;-167,857;88,3;4380;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20076,618;30,788;60,04;119630;4;0;0;0;0;0,001;0,004
2018-04-24 04:37:22;47,801;0;-12,071;-167,959;88,3;4934;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20076,734;30,788;60,04;119660;4;0;0;0;0;0,001;0,004
2018-04-24 04:37:52;47,784;0;-12,81;-168,059;88,3;5369;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20076,852;30,788;60,04;119690;4;0;0;0;0;0,001;0,004
2018-04-24 04:38:22;47,762;0;-12,776;-168,164;88,3;5564;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20076,968;30,788;60,04;119720;4;0;0;0;0;0,001;0,004
2018-04-24 04:38:52;47,762;0;-13,129;-168,271;88,3;5654;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20077,086;30,788;60,04;119750;4;0;0;0;0;0,001;0,004
2018-04-24 04:39:22;47,756;0;-12,775;-168,379;88,3;5693;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20077,204;30,788;60,04;119780;4;0;0;0;0;0,001;0,004
2018-04-24 04:39:52;47,763;0;-12,778;-168,486;88,2;5745;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20077,32;30,788;60,04;119810;4;0;0;0;0;0,001;0,004
2018-04-24 04:40:22;47,742;0;-13,365;-168,594;88,2;5739;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20077,438;30,788;60,04;119840;4;0;0;0;0;0,001;0,004
2018-04-24 04:40:52;47,707;0;-14,332;-168,704;88,2;5701;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20077,554;30,788;60,04;119870;4;0;0;0;0;0,001;0,004
2018-04-24 04:41:22;47,653;0;-15,363;-168,827;88,2;5406;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20077,672;30,788;60,04;119900;4;0;0;0;0;0,001;0,004
2018-04-24 04:41:52;47,631;0;-14,833;-168,955;88,2;5129;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20077,79;30,788;60,04;119930;4;0;0;0;0;0,001;0,004
2018-04-24 04:42:22;47,626;0;-15,073;-169,085;88,2;4963;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20077,906;30,788;60,04;119960;4;0;0;0;0;0,001;0,004
2018-04-24 04:42:52;47,645;0;-13,867;-169,215;88,2;4873;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20078,024;30,788;60,04;119990;4;0;0;0;0;0,001;0,004
2018-04-24 04:43:22;47,485;0;-19,332;-169,359;88,2;4573;"OFF";"OFF";-1041,465;-169,376;-464,476;13;0;-20078,166;30,788;60,04;120020;4;0;0;0;0;0,001;0,004
2018-04-24 04:43:52;47,427;0;-20,216;-169,522;88,2;4183;"OFF";"OFF";-1041,465;-169,527;-464,476;13;0;-20078,342;30,788;60,04;120050;4;0;0;0;0;0,001;0,004
2018-04-24 04:44:22;47,412;0;-20,233;-169,689;88,2;3934;"OFF";"OFF";-1041,465;-169,694;-464,476;13;0;-20078,518;30,788;60,04;120080;4;0;0;0;0;0,001;0,004
2018-04-24 04:44:52;47,356;0;-21,557;-169,863;88,1;3716;"OFF";"OFF";-1041,465;-169,869;-464,476;13;0;-20078,694;30,788;60,04;120110;4;0;0;0;0;0,001;0,004
2018-04-24 04:45:22;47,337;0;-22,351;-170,04;88,1;3574;"OFF";"OFF";-1041,465;-170,047;-464,476;13;0;-20078,87;30,788;60,04;120140;4;0;0;0;0;0,001;0,004
2018-04-24 04:45:52;47,272;0;-23,916;-170,236;88,1;3342;"OFF";"OFF";-1041,465;-170,243;-464,476;13;0;-20079,044;30,788;60,04;120170;4;0;0;0;0;0,001;0,004
2018-04-24 04:46:22;47,148;0;-27,429;-170,453;88,1;3061;"OFF";"OFF";-1041,465;-170,461;-464,476;13;0;-20079,276;30,788;60,04;120200;4;0;0;0;0;0,001;0,004
2018-04-24 04:46:52;47,11;0;-28,494;-170,681;88,1;2851;"OFF";"OFF";-1041,465;-170,689;-464,476;13;0;-20079,51;30,788;60,04;120230;4;0;0;0;0;0,001;0,004
2018-04-24 04:47:22;47,109;0;-28,164;-170,914;88,1;2712;"OFF";"OFF";-1041,465;-170,922;-464,476;13;0;-20079,744;30,788;60,04;120260;4;0;0;0;0;0,001;0,004
2018-04-24 04:47:52;47,161;0;-26,268;-171,137;88,1;2689;"OFF";"OFF";-1041,465;-171,144;-464,476;13;0;-20079,978;30,788;60,04;120290;4;0;0;0;0;0,001;0,004
2018-04-24 04:48:22;47,194;0;-24,967;-171,353;88;2702;"OFF";"OFF";-1041,465;-171,36;-464,476;13;0;-20080,21;30,788;60,04;120320;4;0;0;0;0;0,001;0,004
2018-04-24 04:48:52;47,48;0;-16,309;-171,524;88;2991;"OFF";"OFF";-1041,465;-171,528;-464,476;13;0;-20080,366;30,788;60,04;120350;4;0;0;0;0;0,001;0,004
2018-04-24 04:49:22;47,544;0;-16,406;-171,656;88;3466;"OFF";"OFF";-1041,465;-171,661;-464,476;13;0;-20080,482;30,788;60,04;120380;4;0;0;0;0;0,001;0,004
2018-04-24 04:49:52;47,485;0;-18,375;-171,804;88;3685;"OFF";"OFF";-1041,465;-171,809;-464,476;13;0;-20080,63;30,788;60,04;120410;4;0;0;0;0;0,001;0,004
2018-04-24 04:50:22;47,367;0;-21,058;-171,974;88;3616;"OFF";"OFF";-1041,465;-171,98;-464,476;13;0;-20080,806;30,788;60,04;120440;4;0;0;0;0;0,001;0,004
2018-04-24 04:50:52;47,403;0;-19,902;-172,136;88;3660;"OFF";"OFF";-1041,465;-172,142;-464,476;13;0;-20080,982;30,788;60,04;120470;4;0;0;0;0;0,001;0,004
2018-04-24 04:51:20;47,417;0;-19,092;-172,289;88;3669;"OFF";"OFF";-1041,465;-172,294;-464,476;13;0;-20081,146;30,788;60,04;120498;4;0;0;0;0;0,001;0,004
2018-04-24 04:51:52;47,364;0;-21,169;-172,466;88;3642;"OFF";"OFF";-1041,465;-172,472;-464,476;13;0;-20081,334;30,788;60,04;120530;4;0;0;0;0;0,001;0,004
2018-04-24 04:52:22;47,523;0;-14,494;-172,625;87,9;3716;"OFF";"OFF";-1041,465;-172,629;-464,476;13;0;-20081,498;30,788;60,04;120560;4;0;0;0;0;0,001;0,004
2018-04-24 04:52:52;47,575;0;-16,054;-172,748;87,9;4127;"OFF";"OFF";-1041,465;-172,752;-464,476;13;0;-20081,616;30,788;60,04;120590;4;0;0;0;0;0,001;0,004
2018-04-24 04:53:22;47,648;0;-13,598;-172,866;87,9;4498;"OFF";"OFF";-1041,465;-172,87;-464,476;13;0;-20081,732;30,788;60,04;120620;4;0;0;0;0;0,001;0,004
2018-04-24 04:53:52;47,678;0;-12,887;-172,982;87,9;4786;"OFF";"OFF";-1041,465;-172,986;-464,476;13;0;-20081,85;30,788;60,04;120650;4;0;0;0;0;0,001;0,004
2018-04-24 04:54:22;47,629;0;-14,993;-173,095;87,9;5013;"OFF";"OFF";-1041,465;-173,099;-464,476;13;0;-20081,966;30,788;60,04;120680;4;0;0;0;0;0,001;0,004
2018-04-24 04:54:52;47,585;0;-15,658;-173,223;87,9;4918;"OFF";"OFF";-1041,465;-173,227;-464,476;13;0;-20082,084;30,788;60,04;120710;4;0;0;0;0;0,001;0,004
2018-04-24 04:55:22;47,591;0;-15,017;-173,351;87,9;4856;"OFF";"OFF";-1041,465;-173,355;-464,476;13;0;-20082,202;30,788;60,04;120740;4;0;0;0;0;0,001;0,004
2018-04-24 04:55:52;47,559;0;-16,052;-173,483;87,9;4764;"OFF";"OFF";-1041,465;-173,487;-464,476;13;0;-20082,318;30,788;60,04;120770;4;0;0;0;0;0,001;0,004
2018-04-24 04:56:22;47,591;0;-14,562;-173,614;87,9;4721;"OFF";"OFF";-1041,465;-173,618;-464,476;13;0;-20082,436;30,788;60,04;120800;4;0;0;0;0;0,001;0,004
2018-04-24 04:56:52;47,58;0;-14,885;-173,744;87,9;4714;"OFF";"OFF";-1041,465;-173,748;-464,476;13;0;-20082,552;30,788;60,04;120830;4;0;0;0;0;0,001;0,004
2018-04-24 04:57:22;47,654;0;-13,343;-173,861;87,9;4921;"OFF";"OFF";-1041,465;-173,865;-464,476;13;0;-20082,67;30,788;60,04;120860;4;0;0;0;0;0,001;0,004
2018-04-24 04:57:52;47,652;0;-14,184;-173,972;87,8;5142;"OFF";"OFF";-1041,465;-173,976;-464,476;13;0;-20082,788;30,788;60,04;120890;4;0;0;0;0;0,001;0,004
2018-04-24 04:58:22;47,571;0;-15,52;-174,103;87,8;4938;"OFF";"OFF";-1041,465;-174,107;-464,476;13;0;-20082,906;30,788;60,04;120920;4;0;0;0;0;0,001;0,004
2018-04-24 04:58:52;47,575;0;-15,166;-174,233;87,8;4838;"OFF";"OFF";-1041,465;-174,237;-464,476;13;0;-20083,024;30,788;60,04;120950;4;0;0;0;0;0,001;0,004
2018-04-24 04:59:22;47,59;0;-15,072;-174,36;87,8;4831;"OFF";"OFF";-1041,465;-174,364;-464,476;13;0;-20083,14;30,788;60,04;120980;4;0;0;0;0;0,001;0,004
2018-04-24 04:59:52;47,475;0;-18,243;-174,499;87,8;4615;"OFF";"OFF";-1041,465;-174,504;-464,476;13;0;-20083,278;30,788;60,04;121010;4;0;0;0;0;0,001;0,004
2018-04-24 05:00:22;47,449;0;-17,736;-174,658;87,8;4256;"OFF";"OFF";-1041,465;-174,663;-464,476;13;0;-20083,452;30,788;60,04;121040;4;0;0;0;0;0,001;0,004
2018-04-24 05:00:52;47,449;0;-17,848;-174,812;87,8;4112;"OFF";"OFF";-1041,465;-174,817;-464,476;13;0;-20083,626;30,788;60,04;121070;4;0;0;0;0;0,001;0,004
2018-04-24 05:01:22;47,467;0;-17,741;-174,959;87,8;4116;"OFF";"OFF";-1041,465;-174,964;-464,476;13;0;-20083,774;30,788;60,04;121100;4;0;0;0;0;0,001;0,004
2018-04-24 05:01:52;47,49;0;-17,271;-175,103;87,8;4149;"OFF";"OFF";-1041,465;-175,108;-464,476;13;0;-20083,914;30,788;60,04;121130;4;0;0;0;0;0,001;0,004
2018-04-24 05:02:22;47,519;0;-15,811;-175,245;87,8;4199;"OFF";"OFF";-1041,465;-175,249;-464,476;13;0;-20084,038;30,788;60,04;121160;4;0;0;0;0;0,001;0,004
2018-04-24 05:02:52;47,529;0;-15,623;-175,384;87,7;4256;"OFF";"OFF";-1041,465;-175,389;-464,476;13;0;-20084,16;30,788;60,04;121190;4;0;0;0;0;0,001;0,004
2018-04-24 05:03:22;47,696;0;-11,735;-175,497;87,7;4685;"OFF";"OFF";-1041,465;-175,5;-464,476;13;0;-20084,278;30,788;60,04;121220;4;0;0;0;0;0,001;0,004
2018-04-24 05:03:52;47,756;0;-11,772;-175,589;87,7;5333;"OFF";"OFF";-1041,465;-175,592;-464,476;13;0;-20084,382;30,788;60,04;121250;4;0;0;0;0;0,001;0,004
2018-04-24 05:04:22;47,835;0;-9,441;-175,676;87,7;5961;"OFF";"OFF";-1041,465;-175,678;-464,476;13;0;-20084,47;30,788;60,04;121280;4;0;0;0;0;0,001;0,004
2018-04-24 05:04:52;47,922;0;-7,931;-175,749;87,7;6789;"OFF";"OFF";-1041,465;-175,752;-464,476;13;0;-20084,532;30,788;60,04;121310;4;0;0;0;0;0,001;0,004
2018-04-24 05:05:22;47,798;0;-12,557;-175,83;87,7;7095;"OFF";"OFF";-1041,465;-175,834;-464,476;13;0;-20084,608;30,788;60,04;121340;4;0;0;0;0;0,001;0,004
2018-04-24 05:05:52;47,703;0;-12,515;-175,942;87,7;6350;"OFF";"OFF";-1041,465;-175,946;-464,476;13;0;-20084,724;30,788;60,04;121370;4;0;0;0;0;0,001;0,004
2018-04-24 05:06:22;47,645;0;-13,686;-176,061;87,7;5831;"OFF";"OFF";-1041,465;-176,064;-464,476;13;0;-20084,842;30,788;60,04;121400;4;0;0;0;0;0,001;0,004
2018-04-24 05:06:52;47,629;0;-13,758;-176,18;87,7;5538;"OFF";"OFF";-1041,465;-176,184;-464,476;13;0;-20084,958;30,788;60,04;121430;4;0;0;0;0;0,001;0,004
2018-04-24 05:07:22;47,635;0;-13,931;-176,298;87,7;5398;"OFF";"OFF";-1041,465;-176,302;-464,476;13;0;-20085,076;30,788;60,04;121460;4;0;0;0;0;0,001;0,004
2018-04-24 05:07:52;47,651;0;-13,508;-176,413;87,7;5370;"OFF";"OFF";-1041,465;-176,417;-464,476;13;0;-20085,194;30,788;60,04;121490;4;0;0;0;0;0,001;0,004
2018-04-24 05:08:22;47,688;0;-11,859;-176,527;87,7;5399;"OFF";"OFF";-1041,465;-176,53;-464,476;13;0;-20085,31;30,788;60,04;121520;4;0;0;0;0;0,001;0,004
2018-04-24 05:08:52;47,765;0;-11,215;-176,618;87,7;5886;"OFF";"OFF";-1041,465;-176,622;-464,476;13;0;-20085,412;30,788;60,04;121550;4;0;0;0;0;0,001;0,004
2018-04-24 05:09:22;47,839;0;-9,199;-176,706;87,7;6321;"OFF";"OFF";-1041,465;-176,709;-464,476;13;0;-20085,498;30,788;60,04;121580;4;0;0;0;0;0,001;0,004
2018-04-24 05:09:52;47,83;0;-10,532;-176,79;87,6;6733;"OFF";"OFF";-1041,465;-176,793;-464,476;13;0;-20085,568;30,788;60,04;121610;4;0;0;0;0;0,001;0,004
2018-04-24 05:10:22;47,826;0;-10,219;-176,876;87,6;6944;"OFF";"OFF";-1041,465;-176,879;-464,476;13;0;-20085,648;30,788;60,04;121640;4;0;0;0;0;0,001;0,004
2018-04-24 05:10:52;47,817;0;-10,789;-176,962;87,6;7064;"OFF";"OFF";-1041,465;-176,965;-464,476;13;0;-20085,726;30,788;60,04;121670;4;0;0;0;0;0,001;0,004
2018-04-24 05:11:22;47,853;0;-9,284;-177,046;87,6;7223;"OFF";"OFF";-1041,465;-177,049;-464,476;13;0;-20085,798;30,788;60,04;121700;4;0;0;0;0;0,001;0,004
2018-04-24 05:11:52;47,838;0;-10,484;-177,126;87,6;7454;"OFF";"OFF";-1041,465;-177,129;-464,476;13;0;-20085,86;30,788;60,04;121730;4;0;0;0;0;0,001;0,004
2018-04-24 05:12:22;47,903;0;-8,052;-177,204;87,6;7690;"OFF";"OFF";-1041,465;-177,207;-464,476;13;0;-20085,918;30,788;60,04;121760;4;0;0;0;0;0,001;0,004
2018-04-24 05:12:52;47,891;0;-9,181;-177,28;87,6;7936;"OFF";"OFF";-1041,465;-177,282;-464,476;13;0;-20085,976;30,788;60,04;121790;4;0;0;0;0;0,001;0,004
2018-04-24 05:13:22;47,882;0;-9,084;-177,36;87,6;7880;"OFF";"OFF";-1041,465;-177,363;-464,476;13;0;-20086,038;30,788;60,04;121820;4;0;0;0;0;0,001;0,004
2018-04-24 05:13:52;47,781;0;-11,871;-177,45;87,6;7448;"OFF";"OFF";-1041,465;-177,454;-464,476;13;0;-20086,132;30,788;60,04;121850;4;0;0;0;0;0,001;0,004
2018-04-24 05:14:22;47,738;0;-11,884;-177,553;87,6;6818;"OFF";"OFF";-1041,465;-177,556;-464,476;13;0;-20086,25;30,788;60,04;121880;4;0;0;0;0;0,001;0,004
2018-04-24 05:14:52;47,698;0;-13,401;-177,655;87,6;6475;"OFF";"OFF";-1041,465;-177,659;-464,476;13;0;-20086,368;30,788;60,04;121910;4;0;0;0;0;0,001;0,004
2018-04-24 05:15:22;47,737;0;-11,664;-177,757;87,6;6326;"OFF";"OFF";-1041,465;-177,76;-464,476;13;0;-20086,484;30,788;60,04;121940;4;0;0;0;0;0,001;0,004
2018-04-24 05:15:52;47,731;0;-12,524;-177,855;87,6;6317;"OFF";"OFF";-1041,465;-177,859;-464,476;13;0;-20086,6;30,788;60,04;121970;4;0;0;0;0;0,001;0,004
2018-04-24 05:16:16;47,723;0;-12,721;-177,935;87,6;6277;"OFF";"OFF";-1041,465;-177,939;-464,476;13;0;-20086,694;30,788;60,04;121994;4;0;0;0;0;0,001;0,004
2018-04-24 05:16:49;47,691;0;-13,606;-177,958;87,6;6181;"OFF";"OFF";-1041,465;-177,962;-464,476;13;0;-20086,716;30,788;60,04;122000;4;0;0;0;0;0,001;0,004
2018-04-24 05:17:21;47,555;0;-16,066;-178,211;87,5;5239;"OFF";"OFF";-1041,465;-178,207;-464,476;13;0;-20086,944;30,788;60,04;122058;4;0;0;0;0;0,001;0,004
2018-04-24 05:17:51;47,566;0;-15,506;-178,339;87,5;5033;"OFF";"OFF";-1041,465;-178,335;-464,476;13;0;-20087,06;30,788;60,04;122088;4;0;0;0;0;0,001;0,004
2018-04-24 05:18:21;47,59;0;-14,428;-178,465;87,5;4959;"OFF";"OFF";-1041,465;-178,461;-464,476;13;0;-20087,178;30,788;60,04;122118;4;0;0;0;0;0,001;0,004
2018-04-24 05:18:51;47,588;0;-14,142;-178,591;87,5;4903;"OFF";"OFF";-1041,465;-178,587;-464,476;13;0;-20087,294;30,788;60,04;122148;4;0;0;0;0;0,001;0,004
2018-04-24 05:19:21;47,652;0;-12,404;-178,712;87,5;4985;"OFF";"OFF";-1041,465;-178,709;-464,476;13;0;-20087,412;30,788;60,04;122178;4;0;0;0;0;0,001;0,004
2018-04-24 05:19:51;47,705;0;-12,182;-178,816;87,5;5326;"OFF";"OFF";-1041,465;-178,812;-464,476;13;0;-20087,53;30,788;60,04;122208;4;0;0;0;0;0,001;0,004
2018-04-24 05:20:21;47,745;0;-11,099;-178,914;87,5;5668;"OFF";"OFF";-1041,465;-178,911;-464,476;13;0;-20087,644;30,788;60,04;122238;4;0;0;0;0;0,001;0,004
2018-04-24 05:20:51;47,748;0;-11,767;-179,01;87,5;5960;"OFF";"OFF";-1041,465;-179,007;-464,476;13;0;-20087,758;30,788;60,04;122268;4;0;0;0;0;0,001;0,004
2018-04-24 05:21:21;47,732;0;-11,459;-179,11;87,5;6039;"OFF";"OFF";-1041,465;-179,107;-464,476;13;0;-20087,872;30,788;60,04;122298;4;0;0;0;0;0,001;0,004
2018-04-24 05:21:51;47,759;0;-11,755;-179,208;87,5;6165;"OFF";"OFF";-1041,465;-179,205;-464,476;13;0;-20087,976;30,788;60,04;122328;4;0;0;0;0;0,001;0,004
2018-04-24 05:22:21;47,797;0;-10,363;-179,297;87,5;6468;"OFF";"OFF";-1041,465;-179,294;-464,476;13;0;-20088,066;30,788;60,04;122358;4;0;0;0;0;0,001;0,004
2018-04-24 05:22:51;47,835;0;-9,925;-179,381;87,5;6831;"OFF";"OFF";-1041,465;-179,378;-464,476;13;0;-20088,142;30,788;60,04;122388;4;0;0;0;0;0,001;0,004
2018-04-24 05:23:21;47,818;0;-10,257;-179,465;87,5;7044;"OFF";"OFF";-1041,465;-179,463;-464,476;13;0;-20088,22;30,788;60,04;122418;4;0;0;0;0;0,001;0,004
2018-04-24 05:23:51;47,83;0;-10,635;-179,549;87,5;7203;"OFF";"OFF";-1041,465;-179,546;-464,476;13;0;-20088,292;30,788;60,04;122448;4;0;0;0;0;0,001;0,004
2018-04-24 05:24:05;47,849;0;-9,917;-179,587;87,4;7326;"OFF";"OFF";-1041,465;-179,584;-464,476;13;0;-20088,324;30,788;60,04;122462;4;0;0;0;0;0,001;0,004
2018-04-24 05:31:21;47,539;0;-15,695;-181,255;87,3;4632;"OFF";"OFF";-1041,465;-181,25;-464,476;13;0;-20089,84;30,788;60,04;122898;4;0;0;0;0;0,001;0,004
2018-04-24 05:31:43;47,512;0;-16,399;-181,354;87,3;4580;"OFF";"OFF";-1041,465;-181,349;-464,476;13;0;-20089,926;30,788;60,04;122920;4;0;0;0;0;0,001;0,004
2018-04-24 05:32:21;47,502;0;-16,734;-181,527;87,3;4494;"OFF";"OFF";-1041,465;-181,523;-464,476;13;0;-20090,078;30,788;60,04;122958;4;0;0;0;0;0,001;0,004
2018-04-24 05:32:51;47,52;0;-15,736;-181,664;87,3;4468;"OFF";"OFF";-1041,465;-181,66;-464,476;13;0;-20090,196;30,788;60,04;122988;4;0;0;0;0;0,001;0,004
2018-04-24 05:33:21;47,536;0;-15,536;-181,798;87,3;4492;"OFF";"OFF";-1041,465;-181,794;-464,476;13;0;-20090,312;30,788;60,04;123018;4;0;0;0;0;0,001;0,004
2018-04-24 05:33:51;47,541;0;-14,893;-181,931;87,3;4523;"OFF";"OFF";-1041,465;-181,927;-464,476;13;0;-20090,43;30,788;60,04;123048;4;0;0;0;0;0,001;0,004
2018-04-24 05:34:21;47,579;0;-14,503;-182,053;87,3;4688;"OFF";"OFF";-1041,465;-182,049;-464,476;13;0;-20090,546;30,788;60,04;123078;4;0;0;0;0;0,001;0,004
2018-04-24 05:34:51;47,596;0;-14,44;-182,172;87,3;4863;"OFF";"OFF";-1041,465;-182,168;-464,476;13;0;-20090,664;30,788;60,04;123108;4;0;0;0;0;0,001;0,004
2018-04-24 05:35:21;47,581;0;-15,242;-182,29;87,3;4975;"OFF";"OFF";-1041,465;-182,286;-464,476;13;0;-20090,782;30,788;60,04;123138;4;0;0;0;0;0,001;0,004
2018-04-24 05:35:51;47,604;0;-14,094;-182,409;87,2;5042;"OFF";"OFF";-1041,465;-182,405;-464,476;13;0;-20090,898;30,788;60,04;123168;4;0;0;0;0;0,001;0,004
2018-04-24 05:36:21;47,6;0;-14,081;-182,528;87,2;5076;"OFF";"OFF";-1041,465;-182,524;-464,476;13;0;-20091,016;30,788;60,04;123198;4;0;0;0;0;0,001;0,004
2018-04-24 05:36:51;47,607;0;-13,808;-182,646;87,2;5102;"OFF";"OFF";-1041,465;-182,642;-464,476;13;0;-20091,132;30,788;60,04;123228;4;0;0;0;0;0,001;0,004
2018-04-24 05:37:21;47,589;0;-14,615;-182,765;87,2;5105;"OFF";"OFF";-1041,465;-182,761;-464,476;13;0;-20091,25;30,788;60,04;123258;4;0;0;0;0;0,001;0,004
2018-04-24 05:37:51;47,604;0;-14,327;-182,883;87,2;5138;"OFF";"OFF";-1041,465;-182,879;-464,476;13;0;-20091,368;30,788;60,04;123288;4;0;0;0;0;0,001;0,004
2018-04-24 05:38:21;47,542;0;-16,132;-183,006;87,2;5052;"OFF";"OFF";-1041,465;-183,001;-464,476;13;0;-20091,484;30,788;60,04;123318;4;0;0;0;0;0,001;0,004
2018-04-24 05:38:51;47,506;0;-15,86;-183,145;87,2;4739;"OFF";"OFF";-1041,465;-183,141;-464,476;13;0;-20091,612;30,788;60,04;123348;4;0;0;0;0;0,001;0,004
2018-04-24 05:39:21;47,55;0;-15,467;-183,27;87,2;4785;"OFF";"OFF";-1041,465;-183,266;-464,476;13;0;-20091,728;30,788;60,04;123378;4;0;0;0;0;0,001;0,004
2018-04-24 05:39:51;47,588;0;-13,852;-183,392;87,2;4868;"OFF";"OFF";-1041,465;-183,388;-464,476;13;0;-20091,846;30,788;60,04;123408;4;0;0;0;0;0,001;0,004
2018-04-24 05:40:21;47,556;0;-15,583;-183,513;87,2;4915;"OFF";"OFF";-1041,465;-183,509;-464,476;13;0;-20091,962;30,788;60,04;123438;4;0;0;0;0;0,001;0,004
2018-04-24 05:40:51;47,585;0;-14,526;-183,634;87,2;4966;"OFF";"OFF";-1041,465;-183,63;-464,476;13;0;-20092,08;30,788;60,04;123468;4;0;0;0;0;0,001;0,004
2018-04-24 05:41:21;47,664;0;-11,709;-183,746;87,2;5168;"OFF";"OFF";-1041,465;-183,743;-464,476;13;0;-20092,198;30,788;60,04;123498;4;0;0;0;0;0,001;0,004
2018-04-24 05:41:51;47,748;0;-10,575;-183,839;87,1;5671;"OFF";"OFF";-1041,465;-183,836;-464,476;13;0;-20092,31;30,788;60,04;123528;4;0;0;0;0;0,001;0,004
2018-04-24 05:42:21;47,778;0;-10,441;-183,926;87,1;6167;"OFF";"OFF";-1041,465;-183,923;-464,476;13;0;-20092,394;30,788;60,04;123558;4;0;0;0;0;0,001;0,004
2018-04-24 05:42:51;47,805;0;-9,954;-184,013;87,1;6529;"OFF";"OFF";-1041,465;-184,01;-464,476;13;0;-20092,48;30,788;60,04;123588;4;0;0;0;0;0,001;0,004
