TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-24 05:43:21;47,793;0;-10,832;-184,098;87,1;6810;"OFF";"OFF";-1041,465;-184,095;-464,476;13;0;-20092,552;30,788;60,04;123618;4;0;0;0;0;0,001;0,004
2018-04-24 05:43:51;47,802;0;-10,194;-184,187;87,1;6894;"OFF";"OFF";-1041,465;-184,184;-464,476;13;0;-20092,644;30,788;60,04;123648;4;0;0;0;0;0,001;0,004
2018-04-24 05:44:21;47,827;0;-9,392;-184,272;87,1;7085;"OFF";"OFF";-1041,465;-184,269;-464,476;13;0;-20092,724;30,788;60,04;123678;4;0;0;0;0;0,001;0,004
2018-04-24 05:44:51;47,828;0;-9,967;-184,353;87,1;7331;"OFF";"OFF";-1041,465;-184,35;-464,476;13;0;-20092,792;30,788;60,04;123708;4;0;0;0;0;0,001;0,004
2018-04-24 05:45:21;47,83;0;-10,059;-184,433;87,1;7491;"OFF";"OFF";-1041,465;-184,43;-464,476;13;0;-20092,858;30,788;60,04;123738;4;0;0;0;0;0,001;0,004
2018-04-24 05:45:51;47,859;0;-9,27;-184,512;87,1;7672;"OFF";"OFF";-1041,465;-184,509;-464,476;13;0;-20092,924;30,788;60,04;123768;4;0;0;0;0;0,001;0,004
2018-04-24 05:46:21;47,846;0;-10,253;-184,59;87,1;7812;"OFF";"OFF";-1041,465;-184,587;-464,476;13;0;-20092,986;30,788;60,04;123798;4;0;0;0;0;0,001;0,004
2018-04-24 05:46:51;47,849;0;-9,42;-184,67;87,1;7810;"OFF";"OFF";-1041,465;-184,667;-464,476;13;0;-20093,048;30,788;60,04;123828;4;0;0;0;0;0,001;0,004
2018-04-24 05:47:21;47,823;0;-10,398;-184,75;87,1;7794;"OFF";"OFF";-1041,465;-184,747;-464,476;13;0;-20093,112;30,788;60,04;123858;4;0;0;0;0;0,001;0,004
2018-04-24 05:47:51;47,799;0;-10,947;-184,835;87,1;7580;"OFF";"OFF";-1041,465;-184,832;-464,476;13;0;-20093,184;30,788;60,04;123888;4;0;0;0;0;0,001;0,004
2018-04-24 05:48:21;47,737;0;-10,759;-184,937;87,1;6869;"OFF";"OFF";-1041,465;-184,934;-464,476;13;0;-20093,3;30,788;60,04;123918;4;0;0;0;0;0,001;0,004
2018-04-24 05:48:51;47,7;0;-12,004;-185,041;87,1;6451;"OFF";"OFF";-1041,465;-185,037;-464,476;13;0;-20093,418;30,788;60,04;123948;4;0;0;0;0;0,001;0,004
2018-04-24 05:49:21;47,541;0;-16,363;-185,162;87,1;5756;"OFF";"OFF";-1041,465;-185,158;-464,476;13;0;-20093,536;30,788;60,04;123978;4;0;0;0;0;0,001;0,004
2018-04-24 05:49:51;47,492;0;-17,044;-185,299;87;5140;"OFF";"OFF";-1041,465;-185,294;-464,476;13;0;-20093,652;30,788;60,04;124008;4;0;0;0;0;0,001;0,004
2018-04-24 05:50:21;47,487;0;-16,589;-185,438;87;4792;"OFF";"OFF";-1041,465;-185,433;-464,476;13;0;-20093,772;30,788;60,04;124038;4;0;0;0;0;0,001;0,004
2018-04-24 05:50:51;47,499;0;-15,731;-185,578;87;4585;"OFF";"OFF";-1041,465;-185,573;-464,476;13;0;-20093,898;30,788;60,04;124068;4;0;0;0;0;0,001;0,004
2018-04-24 05:51:09;47,496;0;-16,074;-185,661;87;4524;"OFF";"OFF";-1041,465;-185,656;-464,476;13;0;-20093,97;30,788;60,04;124086;4;0;0;0;0;0,001;0,004
2018-04-24 05:51:51;47,495;0;-16,196;-185,854;87;4441;"OFF";"OFF";-1041,465;-185,85;-464,476;13;0;-20094,14;30,788;60,04;124128;4;0;0;0;0;0,001;0,004
2018-04-24 05:52:21;47,546;0;-14,918;-185,985;87;4522;"OFF";"OFF";-1041,465;-185,981;-464,476;13;0;-20094,26;30,788;60,04;124158;4;0;0;0;0;0,001;0,004
2018-04-24 05:52:51;47,61;0;-13,481;-186,1;87;4804;"OFF";"OFF";-1041,465;-186,096;-464,476;13;0;-20094,376;30,788;60,04;124188;4;0;0;0;0;0,001;0,004
2018-04-24 05:53:21;47,634;0;-13,192;-186,211;87;5049;"OFF";"OFF";-1041,465;-186,207;-464,476;13;0;-20094,494;30,788;60,04;124218;4;0;0;0;0;0,001;0,004
2018-04-24 05:53:51;47,659;0;-12,841;-186,318;87;5307;"OFF";"OFF";-1041,465;-186,315;-464,476;13;0;-20094,612;30,788;60,04;124248;4;0;0;0;0;0,001;0,004
2018-04-24 05:54:21;47,674;0;-12,414;-186,421;87;5538;"OFF";"OFF";-1041,465;-186,418;-464,476;13;0;-20094,728;30,788;60,04;124278;4;0;0;0;0;0,001;0,004
2018-04-24 05:54:51;47,697;0;-11,837;-186,523;87;5725;"OFF";"OFF";-1041,465;-186,52;-464,476;13;0;-20094,846;30,788;60,04;124308;4;0;0;0;0;0,001;0,004
2018-04-24 05:55:21;47,753;0;-9,265;-186,622;86,9;5921;"OFF";"OFF";-1041,465;-186,619;-464,476;13;0;-20094,96;30,788;60,04;124338;4;0;0;0;0;0,001;0,004
2018-04-24 05:55:51;47,839;0;-9,016;-186,699;86,9;6626;"OFF";"OFF";-1041,465;-186,697;-464,476;13;0;-20095,026;30,788;60,04;124368;4;0;0;0;0;0,001;0,004
2018-04-24 05:56:21;47,864;0;-8,849;-186,775;86,9;7207;"OFF";"OFF";-1041,465;-186,772;-464,476;13;0;-20095,084;30,788;60,04;124398;4;0;0;0;0;0,001;0,004
2018-04-24 05:56:51;47,902;0;-7,533;-186,85;86,9;7604;"OFF";"OFF";-1041,465;-186,848;-464,476;13;0;-20095,142;30,788;60,04;124428;4;0;0;0;0;0,001;0,004
2018-04-24 05:57:21;47,855;0;-9,835;-186,927;86,9;7835;"OFF";"OFF";-1041,465;-186,924;-464,476;13;0;-20095,202;30,788;60,04;124458;4;0;0;0;0;0,001;0,004
2018-04-24 05:57:51;47,876;0;-9,42;-187,001;86,9;8058;"OFF";"OFF";-1041,465;-186,999;-464,476;13;0;-20095,26;30,788;60,04;124488;4;0;0;0;0;0,001;0,004
2018-04-24 05:58:21;47,869;0;-9,024;-187,077;86,9;8120;"OFF";"OFF";-1041,465;-187,075;-464,476;13;0;-20095,318;30,788;60,04;124518;4;0;0;0;0;0,001;0,004
2018-04-24 05:58:51;47,856;0;-8,795;-187,158;86,9;7944;"OFF";"OFF";-1041,465;-187,156;-464,476;13;0;-20095,382;30,788;60,04;124548;4;0;0;0;0;0,001;0,004
2018-04-24 05:59:21;47,835;0;-10,097;-187,236;86,9;7964;"OFF";"OFF";-1041,465;-187,233;-464,476;13;0;-20095,444;30,788;60,04;124578;4;0;0;0;0;0,001;0,004
2018-04-24 05:59:51;47,843;0;-9,965;-187,315;86,9;7973;"OFF";"OFF";-1041,465;-187,312;-464,476;13;0;-20095,504;30,788;60,04;124608;4;0;0;0;0;0,001;0,004
2018-04-24 06:00:21;47,703;0;-14,312;-187,403;86,9;7511;"OFF";"OFF";-1041,465;-187,399;-464,476;13;0;-20095,584;30,788;60,04;124638;4;0;0;0;0;0,001;0,004
2018-04-24 06:00:51;47,642;0;-14,143;-187,512;86,9;6598;"OFF";"OFF";-1041,465;-187,509;-464,476;13;0;-20095,702;30,788;60,04;124668;4;0;0;0;0;0,001;0,004
2018-04-24 06:01:21;47,622;0;-13,48;-187,629;86,9;5992;"OFF";"OFF";-1041,465;-187,625;-464,476;13;0;-20095,818;30,788;60,04;124698;4;0;0;0;0;0,001;0,004
2018-04-24 06:01:51;47,646;0;-13,454;-187,737;86,9;5848;"OFF";"OFF";-1041,465;-187,734;-464,476;13;0;-20095,936;30,788;60,04;124728;4;0;0;0;0;0,001;0,004
2018-04-24 06:02:21;47,663;0;-12,691;-187,842;86,9;5844;"OFF";"OFF";-1041,465;-187,839;-464,476;13;0;-20096,052;30,788;60,04;124758;4;0;0;0;0;0,001;0,004
2018-04-24 06:02:50;47,655;0;-13,108;-187,856;86,9;5842;"OFF";"OFF";-1041,465;-187,853;-464,476;13;0;-20096,068;30,788;60,04;124762;4;0;0;0;0;0,001;0,004
2018-04-24 06:03:21;47,771;0;-9,778;-188,038;86,8;6200;"OFF";"OFF";-1041,465;-188,035;-464,476;13;0;-20096,262;30,788;60,04;124818;4;0;0;0;0;0,001;0,004
2018-04-24 06:03:51;47,876;0;-7,617;-188,114;86,8;6874;"OFF";"OFF";-1041,465;-188,112;-464,476;13;0;-20096,322;30,788;60,04;124848;4;0;0;0;0;0,001;0,004
2018-04-24 06:04:21;47,826;0;-10,168;-188,191;86,8;7283;"OFF";"OFF";-1041,465;-188,189;-464,476;13;0;-20096,38;30,788;60,04;124878;4;0;0;0;0;0,001;0,004
2018-04-24 06:04:51;47,654;0;-14,94;-188,289;86,8;6803;"OFF";"OFF";-1041,465;-188,285;-464,476;13;0;-20096,472;30,788;60,04;124908;4;0;0;0;0;0,001;0,004
2018-04-24 06:05:21;47,517;0;-16,612;-188,42;86,8;5728;"OFF";"OFF";-1041,465;-188,415;-464,476;13;0;-20096,59;30,788;60,04;124938;4;0;0;0;0;0,001;0,004
2018-04-24 06:05:51;47,5;0;-15,832;-188,56;86,8;5065;"OFF";"OFF";-1041,465;-188,555;-464,476;13;0;-20096,708;30,788;60,04;124968;4;0;0;0;0;0,001;0,004
2018-04-24 06:06:21;47,51;0;-15,791;-188,693;86,8;4833;"OFF";"OFF";-1041,465;-188,688;-464,476;13;0;-20096,824;30,788;60,04;124998;4;0;0;0;0;0,001;0,004
2018-04-24 06:06:51;47,525;0;-15,228;-188,824;86,8;4742;"OFF";"OFF";-1041,465;-188,82;-464,476;13;0;-20096,942;30,788;60,04;125028;4;0;0;0;0;0,001;0,004
2018-04-24 06:07:21;47,533;0;-15,297;-188,951;86,8;4747;"OFF";"OFF";-1041,465;-188,947;-464,476;13;0;-20097,058;30,788;60,04;125058;4;0;0;0;0;0,001;0,004
2018-04-24 06:07:51;47,519;0;-15,936;-188,969;86,8;4742;"OFF";"OFF";-1041,465;-188,964;-464,476;13;0;-20097,074;30,788;60,04;125062;4;0;0;0;0;0,001;0,004
2018-04-24 06:07:57;47,513;0;-15,923;-188,986;86,8;4730;"OFF";"OFF";-1041,465;-188,982;-464,476;13;0;-20097,09;30,788;60,04;125066;4;0;0;0;0;0,001;0,004
2018-04-24 06:08:51;47,618;0;-13,27;-189,308;86,8;5101;"OFF";"OFF";-1041,465;-189,304;-464,476;13;0;-20097,41;30,788;60,04;125148;4;0;0;0;0;0,001;0,004
2018-04-24 06:09:21;47,64;0;-12,639;-189,419;86,7;5244;"OFF";"OFF";-1041,465;-189,416;-464,476;13;0;-20097,528;30,788;60,04;125178;4;0;0;0;0;0,001;0,004
2018-04-24 06:09:51;47,646;0;-12,85;-189,526;86,7;5428;"OFF";"OFF";-1041,465;-189,523;-464,476;13;0;-20097,644;30,788;60,04;125208;4;0;0;0;0;0,001;0,004
2018-04-24 06:10:21;47,68;0;-11,773;-189,628;86,7;5638;"OFF";"OFF";-1041,465;-189,625;-464,476;13;0;-20097,762;30,788;60,04;125238;4;0;0;0;0;0,001;0,004
2018-04-24 06:10:51;47,678;0;-12,249;-189,73;86,7;5793;"OFF";"OFF";-1041,465;-189,727;-464,476;13;0;-20097,878;30,788;60,04;125268;4;0;0;0;0;0,001;0,004
2018-04-24 06:11:21;47,567;0;-15,116;-189,843;86,7;5583;"OFF";"OFF";-1041,465;-189,839;-464,476;13;0;-20097,996;30,788;60,04;125298;4;0;0;0;0;0,001;0,004
2018-04-24 06:11:51;47,53;0;-15,123;-189,973;86,7;5169;"OFF";"OFF";-1041,465;-189,969;-464,476;13;0;-20098,114;30,788;60,04;125328;4;0;0;0;0;0,001;0,004
2018-04-24 06:12:21;47,597;0;-13,178;-190,091;86,7;5157;"OFF";"OFF";-1041,465;-190,088;-464,476;13;0;-20098,23;30,788;60,04;125358;4;0;0;0;0;0,001;0,004
2018-04-24 06:12:51;47,545;0;-15,127;-190,213;86,7;5078;"OFF";"OFF";-1041,465;-190,209;-464,476;13;0;-20098,348;30,788;60,04;125388;4;0;0;0;0;0,001;0,004
2018-04-24 06:13:21;47,564;0;-14,137;-190,336;86,7;5017;"OFF";"OFF";-1041,465;-190,332;-464,476;13;0;-20098,464;30,788;60,04;125418;4;0;0;0;0;0,001;0,004
2018-04-24 06:13:51;47,595;0;-13,037;-190,455;86,7;5043;"OFF";"OFF";-1041,465;-190,452;-464,476;13;0;-20098,582;30,788;60,04;125448;4;0;0;0;0;0,001;0,004
2018-04-24 06:14:21;47,646;0;-12,102;-190,569;86,7;5183;"OFF";"OFF";-1041,465;-190,566;-464,476;13;0;-20098,7;30,788;60,04;125478;4;0;0;0;0;0,001;0,004
2018-04-24 06:14:51;47,65;0;-12,748;-190,677;86,7;5369;"OFF";"OFF";-1041,465;-190,674;-464,476;13;0;-20098,808;30,788;60,04;125508;4;0;0;0;0;0,001;0,004
2018-04-24 06:15:21;47,663;0;-12,82;-190,775;86,7;5687;"OFF";"OFF";-1041,465;-190,772;-464,476;13;0;-20098,924;30,788;60,04;125538;4;0;0;0;0;0,001;0,004
2018-04-24 06:15:51;47,707;0;-11,393;-190,872;86,6;5920;"OFF";"OFF";-1041,465;-190,869;-464,476;13;0;-20099,038;30,788;60,04;125568;4;0;0;0;0;0,001;0,004
2018-04-24 06:16:21;47,744;0;-11,301;-190,959;86,6;6352;"OFF";"OFF";-1041,465;-190,956;-464,476;13;0;-20099,12;30,788;60,04;125598;4;0;0;0;0;0,001;0,004
2018-04-24 06:16:51;47,841;0;-8,143;-191,038;86,6;6867;"OFF";"OFF";-1041,465;-191,036;-464,476;13;0;-20099,182;30,788;60,04;125628;4;0;0;0;0;0,001;0,004
2018-04-24 06:17:21;47,854;0;-8,297;-191,115;86,6;7314;"OFF";"OFF";-1041,465;-191,113;-464,476;13;0;-20099,24;30,788;60,04;125658;4;0;0;0;0;0,001;0,004
2018-04-24 06:17:51;47,893;0;-7,434;-191,187;86,6;7820;"OFF";"OFF";-1041,465;-191,185;-464,476;13;0;-20099,298;30,788;60,04;125688;4;0;0;0;0;0,001;0,004
2018-04-24 06:18:21;47,914;0;-8,099;-191,254;86,6;8388;"OFF";"OFF";-1041,465;-191,252;-464,476;13;0;-20099,358;30,788;60,04;125718;4;0;0;0;0;0,001;0,004
2018-04-24 06:18:51;47,904;0;-8,518;-191,321;86,6;8723;"OFF";"OFF";-1041,465;-191,319;-464,476;13;0;-20099,416;30,788;60,04;125748;4;0;0;0;0;0,001;0,004
2018-04-24 06:19:21;47,89;0;-8,104;-191,395;86,6;8653;"OFF";"OFF";-1041,465;-191,393;-464,476;13;0;-20099,476;30,788;60,04;125778;4;0;0;0;0;0,001;0,004
2018-04-24 06:19:51;47,904;0;-8,519;-191,462;86,6;8923;"OFF";"OFF";-1041,465;-191,46;-464,476;13;0;-20099,536;30,788;60,04;125808;4;0;0;0;0;0,001;0,004
2018-04-24 06:20:21;47,913;0;-8,204;-191,529;86,6;9134;"OFF";"OFF";-1041,465;-191,527;-464,476;13;0;-20099,594;30,788;60,04;125838;4;0;0;0;0;0,001;0,004
2018-04-24 06:20:51;47,924;0;-8,281;-191,594;86,6;9349;"OFF";"OFF";-1041,465;-191,592;-464,476;13;0;-20099,652;30,788;60,04;125868;4;0;0;0;0;0,001;0,004
2018-04-24 06:21:21;47,881;0;-9,293;-191,664;86,6;9140;"OFF";"OFF";-1041,465;-191,661;-464,476;13;0;-20099,71;30,788;60,04;125898;4;0;0;0;0;0,001;0,004
2018-04-24 06:21:51;47,755;0;-12,339;-191,752;86,6;8118;"OFF";"OFF";-1041,465;-191,749;-464,476;13;0;-20099,796;30,788;60,04;125928;4;0;0;0;0;0,001;0,004
2018-04-24 06:22:21;47,632;0;-15,158;-191,856;86,6;7037;"OFF";"OFF";-1041,465;-191,852;-464,476;13;0;-20099,914;30,788;60,04;125958;4;0;0;0;0;0,001;0,004
2018-04-24 06:22:51;47,441;0;-17,899;-192,002;86,6;5467;"OFF";"OFF";-1041,465;-191,997;-464,476;13;0;-20100,062;30,788;60,04;125988;4;0;0;0;0;0,001;0,004
2018-04-24 06:23:21;47,523;0;-14,906;-192,138;86,6;5025;"OFF";"OFF";-1041,465;-192,133;-464,476;13;0;-20100,194;30,788;60,04;126018;4;0;0;0;0;0,001;0,004
2018-04-24 06:23:51;47,616;0;-12,982;-192,252;86,5;5150;"OFF";"OFF";-1041,465;-192,248;-464,476;13;0;-20100,31;30,788;60,04;126048;4;0;0;0;0;0,001;0,004
2018-04-24 06:24:21;47,651;0;-12,74;-192,354;86,5;5437;"OFF";"OFF";-1041,465;-192,351;-464,476;13;0;-20100,428;30,788;60,04;126078;4;0;0;0;0;0,001;0,004
2018-04-24 06:24:51;47,692;0;-11,397;-192,455;86,5;5677;"OFF";"OFF";-1041,465;-192,452;-464,476;13;0;-20100,544;30,788;60,04;126108;4;0;0;0;0;0,001;0,004
2018-04-24 06:25:21;47,778;0;-9,061;-192,547;86,5;6052;"OFF";"OFF";-1041,465;-192,545;-464,476;13;0;-20100,646;30,788;60,04;126138;4;0;0;0;0;0,001;0,004
2018-04-24 06:25:51;47,88;0;-8,078;-192,618;86,5;6942;"OFF";"OFF";-1041,465;-192,615;-464,476;13;0;-20100,706;30,788;60,04;126168;4;0;0;0;0;0,001;0,004
2018-04-24 06:26:21;47,926;0;-7,738;-192,681;86,5;7903;"OFF";"OFF";-1041,465;-192,679;-464,476;13;0;-20100,764;30,788;60,04;126198;4;0;0;0;0;0,001;0,004
2018-04-24 06:26:51;48,035;0;-4,556;-192,737;86,5;8968;"OFF";"OFF";-1041,465;-192,736;-464,476;13;0;-20100,822;30,788;60,04;126228;4;0;0;0;0;0,001;0,004
2018-04-24 06:27:21;48,109;0;-4,407;-192,778;86,5;10871;"OFF";"OFF";-1041,465;-192,777;-464,476;13;0;-20100,88;30,788;60,04;126258;4;0;0;0;0;0,001;0,004
2018-04-24 06:27:51;48,222;0;-2,817;-192,808;86,5;13653;"OFF";"OFF";-1041,465;-192,807;-464,476;13;0;-20100,914;30,788;60,04;126288;4;0;0;0;0;0,001;0,004
2018-04-24 06:28:21;48,295;0;-2,238;-192,83;86,5;14400;"OFF";"OFF";-1041,465;-192,83;-464,476;13;0;-20100,918;30,788;60,04;126318;4;0;0;0;0;0,001;0,004
2018-04-24 06:28:51;48,358;0;-2,101;-192,848;86,5;14400;"OFF";"OFF";-1041,465;-192,847;-464,476;13;0;-20100,918;30,788;60,04;126348;4;0;0;0;0;0,001;0,004
2018-04-24 06:29:21;48,418;0;-1,984;-192,86;86,5;14400;"OFF";"OFF";-1041,465;-192,859;-464,476;13;0;-20100,918;30,788;60,04;126378;4;0;0;0;0;0,001;0,004
2018-04-24 06:29:51;48,465;0;-1,207;-192,872;86,5;14400;"OFF";"OFF";-1041,465;-192,872;-464,476;13;0;-20100,918;30,788;60,04;126408;4;0;0;0;0;0,001;0,004
2018-04-24 06:30:21;48,492;0;-1,346;-192,882;86,5;14400;"OFF";"OFF";-1041,465;-192,882;-464,476;13;0;-20100,918;30,788;60,04;126438;4;0;0;0;0;0,001;0,004
2018-04-24 06:30:51;48,548;0;-0,596;-192,89;86,5;14400;"OFF";"OFF";-1041,465;-192,889;-464,476;13;0;-20100,918;30,788;60,04;126468;4;0;0;0;0;0,001;0,004
2018-04-24 06:31:22;48,572;0;-0,895;-192,895;86,5;14400;"OFF";"OFF";-1041,465;-192,894;-464,476;13;0;-20100,918;30,788;60,04;126499;4;0;0;0;0;0,001;0,004
2018-04-24 06:31:51;48,6;0;-0,52;-192,9;86,5;14400;"OFF";"OFF";-1041,465;-192,9;-464,476;13;0;-20100,918;30,788;60,04;126528;4;0;0;0;0;0,001;0,004
2018-04-24 06:32:21;48,604;0;-1,524;-192,904;86,5;14400;"OFF";"OFF";-1041,465;-192,904;-464,476;13;0;-20100,918;30,788;60,04;126558;4;0;0;0;0;0,001;0,004
2018-04-24 06:32:51;48,621;0;-1,083;-192,909;86,5;14400;"OFF";"OFF";-1041,465;-192,909;-464,476;13;0;-20100,918;30,788;60,04;126588;4;0;0;0;0;0,001;0,004
2018-04-24 06:33:21;48,649;0;-0,167;-192,915;86,5;14400;"OFF";"OFF";-1041,465;-192,915;-464,476;13;0;-20100,918;30,788;60,04;126618;4;0;0;0;0;0,001;0,004
2018-04-24 06:33:51;48,471;0;-4,387;-192,943;86,5;14400;"OFF";"OFF";-1041,465;-192,941;-464,476;13;0;-20100,938;30,788;60,04;126648;4;0;0;0;0;0,001;0,004
2018-04-24 06:34:21;48,408;0;-4,2;-192,975;86,5;14400;"OFF";"OFF";-1041,465;-192,974;-464,476;13;0;-20100,974;30,788;60,04;126678;4;0;0;0;0;0,001;0,004
2018-04-24 06:34:51;48,356;0;-4,258;-193,009;86,5;14400;"OFF";"OFF";-1041,465;-193,008;-464,476;13;0;-20101,03;30,788;60,04;126708;4;0;0;0;0;0,001;0,004
2018-04-24 06:35:21;48,361;0;-3,2;-193,04;86,5;14400;"OFF";"OFF";-1041,465;-193,04;-464,476;13;0;-20101,07;30,788;60,04;126738;4;0;0;0;0;0,001;0,004
2018-04-24 06:35:51;48,389;0;-2,262;-193,065;86,5;14400;"OFF";"OFF";-1041,465;-193,065;-464,476;13;0;-20101,088;30,788;60,04;126768;4;0;0;0;0;0,001;0,004
2018-04-24 06:36:21;48,496;0;0;-193,081;86,5;- - -;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,094;30,788;60,04;126798;4;0;0;0;0;0,001;0,004
2018-04-24 06:36:52;48,664;0;1,468;-193,074;86,5;- - -;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,094;30,788;60,04;126829;4;0;0;0;0;0,001;0,004
2018-04-24 06:37:21;48,76;0;2,176;-193,066;86,5;- - -;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,094;30,788;60,04;126858;4;0;0;0;0;0,001;0,004
2018-04-24 06:37:52;48,81;0;2,125;-193,06;86,5;- - -;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,094;30,788;60,04;126889;4;0;0;0;0;0,001;0,004
2018-04-24 06:38:21;48,933;0;4,064;-193,045;86,5;- - -;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,094;30,788;60,04;126919;4;0;0;0;0;0,001;0,004
2018-04-24 06:38:52;49,087;0;4;-193,016;86,5;- - -;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,094;30,788;60,04;126949;4;0;0;0;0;0,001;0,004
2018-04-24 06:39:21;49,295;0;7,219;-192,978;86,5;- - -;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,094;30,788;60,04;126979;4;0;0;0;0;0,001;0,004
2018-04-24 06:39:52;49,491;0;8,15;-192,93;86,5;- - -;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,094;30,788;60,04;127009;4;0;0;0;0;0,001;0,004
2018-04-24 06:40:21;49,66;0;8,579;-192,875;86,5;- - -;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,094;30,788;60,04;127038;4;0;0;0;0;0,001;0,004
2018-04-24 06:40:51;49,799;0;9,3;-192,818;86,5;- - -;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,094;30,788;60,04;127068;4;0;0;0;0;0,001;0,004
2018-04-24 06:41:21;49,902;0;12,039;-192,766;86,5;- - -;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,094;30,788;60,04;127099;4;0;0;0;0;0,001;0,004
2018-04-24 06:41:52;49,049;0;-21,67;-192,757;86,5;14400;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,12;30,788;60,04;127129;4;0;0;0;0;0,001;0,004
2018-04-24 06:42:22;47,746;0;-30,618;-193,002;86,5;5426;"OFF";"OFF";-1041,465;-193,081;-464,476;13;0;-20101,352;30,788;60,04;127159;4;0;0;0;0;0,001;0,004
2018-04-24 06:42:52;47,237;0;-30,533;-193,268;86,5;3401;"OFF";"OFF";-1041,465;-193,26;-464,476;13;0;-20101,61;30,788;60,04;127189;4;0;0;0;0;0,001;0,004
2018-04-24 06:43:22;47,128;0;-29,716;-193,52;86,5;2856;"OFF";"OFF";-1041,465;-193,511;-464,476;13;0;-20101,848;30,788;60,04;127219;4;0;0;0;0;0,001;0,004
2018-04-24 06:43:52;47,196;0;-26,257;-193,745;86,4;2738;"OFF";"OFF";-1041,465;-193,738;-464,476;13;0;-20102,082;30,788;60,04;127249;4;0;0;0;0;0,001;0,004
2018-04-24 06:44:22;47,076;0;-30,013;-193,972;86,4;2651;"OFF";"OFF";-1041,465;-193,964;-464,476;13;0;-20102,316;30,788;60,04;127279;4;0;0;0;0;0,001;0,004
2018-04-24 06:44:52;48,546;0;11,641;-194,024;86,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127309;4;0;0;0;0;0,001;0,004
2018-04-24 06:45:22;49,222;0;15,132;-193,939;86,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127339;4;0;0;0;0;0,001;0,004
2018-04-24 06:45:51;49,745;0;17,938;-193,837;86,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127368;4;0;0;0;0;0,001;0,004
2018-04-24 06:46:21;50,058;0;16,669;-193,73;86,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127398;4;0;0;0;0;0,001;0,004
2018-04-24 06:46:51;50,32;0;18,253;-193,621;86,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127429;4;0;0;0;0;0,001;0,004
2018-04-24 06:47:21;50,594;0;21,825;-193,5;86,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127459;4;0;0;0;0;0,001;0,004
2018-04-24 06:47:51;50,844;0;23,647;-193,363;86,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127488;4;0;0;0;0;0,001;0,004
2018-04-24 06:48:21;51,094;0;27,301;-193,204;86,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127518;4;0;0;0;0;0,001;0,004
2018-04-24 06:48:52;51,323;0;30,757;-193,018;86,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127549;4;0;0;0;0;0,001;0,004
2018-04-24 06:49:21;51,527;0;34,8;-192,82;86,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127579;4;0;0;0;0;0,001;0,004
2018-04-24 06:49:52;51,703;0;37,616;-192,583;86,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127609;4;0;0;0;0;0,001;0,004
2018-04-24 06:50:21;51,885;0;42,685;-192,342;86,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127638;4;0;0;0;0;0,001;0,004
2018-04-24 06:50:51;51,996;0;44,404;-192,07;86,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127668;4;0;0;0;0;0,001;0,004
2018-04-24 06:51:21;52,114;0;46,812;-191,775;86,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127699;4;0;0;0;0;0,001;0,004
2018-04-24 06:51:52;52,233;0;49,912;-191,475;86,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127729;4;0;0;0;0;0,001;0,004
2018-04-24 06:52:22;52,343;0;52,402;-191,158;86,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127759;4;0;0;0;0;0,001;0,004
2018-04-24 06:52:51;52,444;0;54,661;-190,835;86,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127789;4;0;0;0;0;0,001;0,004
2018-04-24 06:53:21;52,543;0;56,919;-190,487;86,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127818;4;0;0;0;0;0,001;0,004
2018-04-24 06:53:52;52,682;0;59,849;-190,111;86,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127849;4;0;0;0;0;0,001;0,004
2018-04-24 06:54:21;52,775;0;61,492;-189,747;86,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127878;4;0;0;0;0;0,001;0,004
2018-04-24 06:54:51;52,849;0;62,088;-189,361;86,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127908;4;0;0;0;0;0,001;0,004
2018-04-24 06:55:21;52,806;0;58,038;-188,985;86,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127938;4;0;0;0;0;0,001;0,004
2018-04-24 06:55:51;52,913;0;60,381;-188,618;86,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127968;4;0;0;0;0;0,001;0,004
2018-04-24 06:56:21;53,04;0;62,841;-188,235;87;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;127998;4;0;0;0;0;0,001;0,004
2018-04-24 06:56:51;53,198;0;66,003;-187,827;87;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128028;4;0;0;0;0;0,001;0,004
2018-04-24 06:57:21;53,308;0;67,902;-187,407;87;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128059;4;0;0;0;0;0,001;0,004
2018-04-24 06:57:51;53,058;0;57,421;-187,031;87,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128088;4;0;0;0;0;0,001;0,004
2018-04-24 06:58:21;53,09;0;57,088;-186,669;87,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128118;4;0;0;0;0;0,001;0,004
2018-04-24 06:58:52;53,111;0;56,7;-186,303;87,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128149;4;0;0;0;0;0,001;0,004
2018-04-24 06:59:21;53,082;0;54,263;-185,967;87,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128178;4;0;0;0;0;0,001;0,004
2018-04-24 06:59:52;53,052;0;52,128;-185,622;87,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128209;4;0;0;0;0;0,001;0,004
2018-04-24 07:00:21;53,03;0;50,427;-185,31;87,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128239;4;0;0;0;0;0,001;0,004
2018-04-24 07:00:51;53,288;0;58,616;-184,972;87,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128268;4;0;0;0;0;0,001;0,004
2018-04-24 07:01:21;52,965;0;46,845;-184,668;87,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128299;4;0;0;0;0;0,001;0,004
2018-04-24 07:01:51;52,838;0;41,829;-184,381;87,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128329;4;0;0;0;0;0,001;0,004
2018-04-24 07:02:21;52,726;0;38,253;-184,136;87,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128358;4;0;0;0;0;0,001;0,004
2018-04-24 07:02:52;52,541;0;32,454;-183,905;87,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128389;4;0;0;0;0;0,001;0,004
2018-04-24 07:03:21;52,454;0;30,418;-183,713;87,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128419;4;0;0;0;0;0,001;0,004
2018-04-24 07:03:51;52,438;0;30,507;-183,523;87,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128449;4;0;0;0;0;0,001;0,004
2018-04-24 07:04:21;52,894;0;43,282;-183,287;87,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128479;4;0;0;0;0;0,001;0,004
2018-04-24 07:04:52;53,015;0;44,849;-183,003;87,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128509;4;0;0;0;0;0,001;0,004
2018-04-24 07:05:22;53,069;0;45,541;-182,718;87,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128539;4;0;0;0;0;0,001;0,004
2018-04-24 07:05:51;53,094;0;45,593;-182,433;87,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128569;4;0;0;0;0;0,001;0,004
2018-04-24 07:06:22;53,019;0;43,007;-182,156;87,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128599;4;0;0;0;0;0,001;0,004
2018-04-24 07:06:51;53,011;0;42,185;-181,899;87,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128628;4;0;0;0;0;0,001;0,004
2018-04-24 07:07:22;52,885;0;37,65;-181,642;87,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128659;4;0;0;0;0;0,001;0,004
2018-04-24 07:07:52;52,776;0;34,777;-181,416;87,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128689;4;0;0;0;0;0,001;0,004
2018-04-24 07:08:22;52,779;0;34,919;-181,198;87,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128719;4;0;0;0;0;0,001;0,004
2018-04-24 07:08:51;52,816;0;35,923;-180,985;87,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128748;4;0;0;0;0;0,001;0,004
2018-04-24 07:09:21;52,905;0;37,37;-180,753;87,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128778;4;0;0;0;0;0,001;0,004
2018-04-24 07:09:52;52,959;0;38,586;-180,508;87,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128809;4;0;0;0;0;0,001;0,004
2018-04-24 07:10:21;52,949;0;37,403;-180,268;87,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128839;4;0;0;0;0;0,001;0,004
2018-04-24 07:10:52;52,899;0;36,31;-180,041;87,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128869;4;0;0;0;0;0,001;0,004
2018-04-24 07:11:22;52,823;0;33,778;-179,826;87,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128899;4;0;0;0;0;0,001;0,004
2018-04-24 07:11:51;52,66;0;29,081;-179,634;87,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128929;4;0;0;0;0;0,001;0,004
2018-04-24 07:12:21;52,522;0;25,551;-179,471;87,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128958;4;0;0;0;0;0,001;0,004
2018-04-24 07:12:51;52,436;0;23,669;-179,318;87,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;128988;4;0;0;0;0;0,001;0,004
2018-04-24 07:13:21;52,395;0;22,405;-179,169;87,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;129018;4;0;0;0;0;0,001;0,004
2018-04-24 07:13:52;52,394;0;22,845;-179,021;87,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;129049;4;0;0;0;0;0,001;0,004
2018-04-24 07:14:21;52,399;0;22,477;-178,879;87,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;129079;4;0;0;0;0;0,001;0,004
2018-04-24 07:14:51;52,423;0;22,795;-178,728;87,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;129109;4;0;0;0;0;0,001;0,004
2018-04-24 07:15:22;52,358;0;21,41;-178,588;87,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;129139;4;0;0;0;0;0,001;0,004
2018-04-24 07:15:52;52,337;0;20,78;-178,457;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;129169;4;0;0;0;0;0,001;0,004
2018-04-24 07:16:22;52,331;0;20,711;-178,325;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;129199;4;0;0;0;0;0,001;0,004
2018-04-24 07:16:52;52,369;0;21,651;-178,194;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;129229;4;0;0;0;0;0,001;0,004
2018-04-24 07:17:22;52,039;0;8,408;-178,071;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;129259;4;0;0;0;0;0,001;0,004
2018-04-24 07:17:51;51,689;0;7,107;-178,024;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,404;30,788;60,04;129289;4;0;0;0;0;0,001;0,004
2018-04-24 07:18:22;51,494;0;4,412;-177,987;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129319;4;0;0;0;0;0,001;0,004
2018-04-24 07:18:51;51,426;0;5,707;-177,952;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129348;4;0;0;0;0;0,001;0,004
2018-04-24 07:19:22;51,358;0;5,473;-177,916;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129379;4;0;0;0;0;0,001;0,004
2018-04-24 07:19:52;51,327;0;5,521;-177,881;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129409;4;0;0;0;0;0,001;0,004
2018-04-24 07:20:21;51,449;0;9,036;-177,833;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129439;4;0;0;0;0;0,001;0,004
2018-04-24 07:20:51;52,113;0;22,606;-177,713;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129468;4;0;0;0;0;0,001;0,004
2018-04-24 07:21:21;52,355;0;23,605;-177,569;87,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129498;4;0;0;0;0;0,001;0,004
2018-04-24 07:21:51;52,497;0;24,623;-177,412;88;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129529;4;0;0;0;0;0,001;0,004
2018-04-24 07:22:22;52,557;0;24,887;-177,257;88;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129559;4;0;0;0;0;0,001;0,004
2018-04-24 07:22:51;52,652;0;27,071;-177,102;88;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129588;4;0;0;0;0;0,001;0,004
2018-04-24 07:23:22;52,74;0;28,228;-176,924;88;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129619;4;0;0;0;0;0,001;0,004
2018-04-24 07:23:52;52,782;0;28,805;-176,745;88;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129649;4;0;0;0;0;0,001;0,004
2018-04-24 07:24:21;52,843;0;30,076;-176,566;88;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129678;4;0;0;0;0;0,001;0,004
2018-04-24 07:24:52;52,885;0;30,921;-176,369;88;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129709;4;0;0;0;0;0,001;0,004
2018-04-24 07:25:21;52,93;0;31,785;-176,18;88,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129738;4;0;0;0;0;0,001;0,004
2018-04-24 07:25:52;52,961;0;32,171;-175,974;88,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129769;4;0;0;0;0;0,001;0,004
2018-04-24 07:26:21;52,998;0;32,542;-175,776;88,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129798;4;0;0;0;0;0,001;0,004
2018-04-24 07:26:52;53,039;0;34,015;-175,56;88,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129829;4;0;0;0;0;0,001;0,004
2018-04-24 07:27:21;53,042;0;33,679;-175,358;88,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129858;4;0;0;0;0;0,001;0,004
2018-04-24 07:27:51;53,035;0;33,41;-175,152;88,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129888;4;0;0;0;0;0,001;0,004
2018-04-24 07:28:21;53,014;0;31,661;-174,945;88,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129918;4;0;0;0;0;0,001;0,004
2018-04-24 07:28:51;52,897;0;28,91;-174,756;88,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129948;4;0;0;0;0;0,001;0,004
2018-04-24 07:29:21;52,859;0;28,158;-174,571;88,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;129979;4;0;0;0;0;0,001;0,004
2018-04-24 07:29:51;52,929;0;30,373;-174,396;88,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130009;4;0;0;0;0;0,001;0,004
2018-04-24 07:30:22;53;0;31,989;-174,198;88,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130039;4;0;0;0;0;0,001;0,004
2018-04-24 07:30:52;53,045;0;32,561;-174,001;88,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130069;4;0;0;0;0;0,001;0,004
2018-04-24 07:31:22;53,157;0;34,928;-173,789;88,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130099;4;0;0;0;0;0,001;0,004
2018-04-24 07:31:51;53,212;0;36,378;-173,576;88,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130128;4;0;0;0;0;0,001;0,004
2018-04-24 07:32:22;53,214;0;35,573;-173,346;88,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130159;4;0;0;0;0;0,001;0,004
2018-04-24 07:32:51;53,282;0;38,132;-173,121;88,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130189;4;0;0;0;0;0,001;0,004
2018-04-24 07:33:21;53,342;0;38,62;-172,89;88,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130218;4;0;0;0;0;0,001;0,004
2018-04-24 07:33:51;53,386;0;39,615;-172,646;88,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130248;4;0;0;0;0;0,001;0,004
2018-04-24 07:34:22;53,406;0;39,782;-172,389;88,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130279;4;0;0;0;0;0,001;0,004
2018-04-24 07:34:52;53,462;0;41,402;-172,136;88,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130309;4;0;0;0;0;0,001;0,004
2018-04-24 07:35:22;53,462;0;40,622;-171,879;88,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130339;4;0;0;0;0;0,001;0,004
2018-04-24 07:35:51;53,49;0;41,305;-171,632;88,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130368;4;0;0;0;0;0,001;0,004
2018-04-24 07:36:21;53,519;0;41,44;-171,368;88,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130398;4;0;0;0;0;0,001;0,004
2018-04-24 07:36:52;53,588;0;43,312;-171,091;88,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130429;4;0;0;0;0;0,001;0,004
2018-04-24 07:37:21;53,587;0;42,891;-170,83;88,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130458;4;0;0;0;0;0,001;0,004
2018-04-24 07:37:51;53,591;0;42,739;-170,561;88,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130488;4;0;0;0;0;0,001;0,004
2018-04-24 07:38:21;53,617;0;43,418;-170,291;88,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130518;4;0;0;0;0;0,001;0,004
2018-04-24 07:38:51;53,638;0;43,638;-170,019;88,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130548;4;0;0;0;0;0,001;0,004
2018-04-24 07:39:21;53,623;0;43,003;-169,749;88,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130578;4;0;0;0;0;0,001;0,004
2018-04-24 07:39:51;53,511;0;39,76;-169,498;88,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130608;4;0;0;0;0;0,001;0,004
2018-04-24 07:40:21;53,502;0;39,329;-169,252;88,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130638;4;0;0;0;0;0,001;0,004
2018-04-24 07:40:51;53,466;0;38,465;-169,013;88,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130668;4;0;0;0;0;0,001;0,004
2018-04-24 07:41:22;53,437;0;37,042;-168,77;88,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130699;4;0;0;0;0;0,001;0,004
2018-04-24 07:41:51;53,443;0;37,427;-168,547;88,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130728;4;0;0;0;0;0,001;0,004
2018-04-24 07:42:21;53,537;0;39,528;-168,307;88,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130758;4;0;0;0;0;0,001;0,004
2018-04-24 07:42:51;53,658;0;42,165;-168,051;88,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130788;4;0;0;0;0;0,001;0,004
2018-04-24 07:43:22;53,857;0;47,319;-167,757;88,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130819;4;0;0;0;0;0,001;0,004
2018-04-24 07:43:52;53,992;0;51,041;-167,452;88,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130849;4;0;0;0;0;0,001;0,004
2018-04-24 07:44:21;53,971;0;49,537;-167,145;88,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130878;4;0;0;0;0;0,001;0,004
2018-04-24 07:44:51;53,806;0;44,186;-166,852;88,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130908;4;0;0;0;0;0,001;0,004
2018-04-24 07:45:21;53,801;0;45,154;-166,578;88,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130938;4;0;0;0;0;0,001;0,004
2018-04-24 07:45:52;53,9;0;46,867;-166,278;89;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130969;4;0;0;0;0;0,001;0,004
2018-04-24 07:46:21;53,905;0;46,681;-165,993;89;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;130998;4;0;0;0;0;0,001;0,004
2018-04-24 07:46:51;54,026;0;50,976;-165,696;89;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131028;4;0;0;0;0;0,001;0,004
2018-04-24 07:47:22;54,269;0;57,694;-165,355;89;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131059;4;0;0;0;0;0,001;0,004
2018-04-24 07:47:51;54,481;0;62,735;-164,986;89,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131088;4;0;0;0;0;0,001;0,004
2018-04-24 07:48:22;54,406;0;59,702;-164,596;89,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131119;4;0;0;0;0;0,001;0,004
2018-04-24 07:48:52;54,408;0;60,1;-164,23;89,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131149;4;0;0;0;0;0,001;0,004
2018-04-24 07:49:22;54,686;0;67,606;-163,811;89,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131179;4;0;0;0;0;0,001;0,004
2018-04-24 07:49:51;54,695;0;67,672;-163,407;89,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131208;4;0;0;0;0;0,001;0,004
2018-04-24 07:50:21;54,676;0;66,275;-162,989;89,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131238;4;0;0;0;0;0,001;0,004
2018-04-24 07:50:51;54,665;0;65,314;-162,577;89,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131268;4;0;0;0;0;0,001;0,004
2018-04-24 07:51:22;54,677;0;65,255;-162,152;89,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131299;4;0;0;0;0;0,001;0,004
2018-04-24 07:51:52;54,677;0;64,927;-161,745;89,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131329;4;0;0;0;0;0,001;0,004
2018-04-24 07:52:21;54,663;0;63,89;-161,356;89,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131358;4;0;0;0;0;0,001;0,004
2018-04-24 07:52:52;54,662;0;63,429;-160,944;89,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131389;4;0;0;0;0;0,001;0,004
2018-04-24 07:53:21;54,675;0;63,483;-160,561;89,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131418;4;0;0;0;0;0,001;0,004
2018-04-24 07:53:52;54,685;0;63,036;-160,155;89,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131449;4;0;0;0;0;0,001;0,004
2018-04-24 07:54:21;54,666;0;62,182;-159,78;89,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131478;4;0;0;0;0;0,001;0,004
2018-04-24 07:54:52;54,659;0;61,306;-159,381;89,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131509;4;0;0;0;0;0,001;0,004
2018-04-24 07:55:22;54,659;0;60,866;-158,998;89,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131539;4;0;0;0;0;0,001;0,004
2018-04-24 07:55:51;54,669;0;60,586;-158,63;89,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131568;4;0;0;0;0;0,001;0,004
2018-04-24 07:56:22;54,658;0;59,731;-158,238;89,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131599;4;0;0;0;0;0,001;0,004
2018-04-24 07:56:52;54,684;0;60,605;-157,862;89,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131629;4;0;0;0;0;0,001;0,004
2018-04-24 07:57:21;54,675;0;59,82;-157,5;89,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131658;4;0;0;0;0;0,001;0,004
2018-04-24 07:57:51;54,666;0;59,088;-157,129;89,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131689;4;0;0;0;0;0,001;0,004
2018-04-24 07:58:21;54,648;0;57,705;-156,76;89,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131718;4;0;0;0;0;0,001;0,004
2018-04-24 07:58:51;54,687;0;58,824;-156,396;89,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131748;4;0;0;0;0;0,001;0,004
2018-04-24 07:59:22;54,677;0;58,508;-156,023;89,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131779;4;0;0;0;0;0,001;0,004
2018-04-24 07:59:51;54,646;0;56,788;-155,676;89,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131808;4;0;0;0;0;0,001;0,004
2018-04-24 08:00:22;54,655;0;57,041;-155,31;89,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131839;4;0;0;0;0;0,001;0,004
2018-04-24 08:00:52;54,673;0;57,065;-154,954;89,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131869;4;0;0;0;0;0,001;0,004
2018-04-24 08:01:21;54,677;0;56,735;-154,6;90;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131899;4;0;0;0;0;0,001;0,004
2018-04-24 08:01:51;54,663;0;55,787;-154,262;90;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131928;4;0;0;0;0;0,001;0,004
2018-04-24 08:02:21;54,632;0;54,544;-153,915;90;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131958;4;0;0;0;0;0,001;0,004
2018-04-24 08:02:51;54,646;0;54,725;-153,57;90,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;131988;4;0;0;0;0;0,001;0,004
2018-04-24 08:03:21;54,664;0;54,757;-153,226;90,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132018;4;0;0;0;0;0,001;0,004
2018-04-24 08:03:52;54,644;0;54,215;-152,876;90,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132049;4;0;0;0;0;0,001;0,004
2018-04-24 08:04:21;54,643;0;53,497;-152,548;90,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132078;4;0;0;0;0;0,001;0,004
2018-04-24 08:04:51;54,662;0;53,76;-152,212;90,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132108;4;0;0;0;0;0,001;0,004
2018-04-24 08:05:21;54,67;0;54,007;-151,878;90,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132138;4;0;0;0;0;0,001;0,004
2018-04-24 08:05:52;54,635;0;52,52;-151,536;90,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132169;4;0;0;0;0;0,001;0,004
2018-04-24 08:06:21;54,644;0;52,758;-151,218;90,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132198;4;0;0;0;0;0,001;0,004
2018-04-24 08:06:51;54,835;0;57,61;-150,867;90,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132228;4;0;0;0;0;0,001;0,004
2018-04-24 08:07:21;54,664;0;52,769;-150,537;90,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132258;4;0;0;0;0;0,001;0,004
2018-04-24 08:07:51;54,628;0;50,956;-150,213;90,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132288;4;0;0;0;0;0,001;0,004
2018-04-24 08:08:21;54,67;0;52,018;-149,891;90,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132318;4;0;0;0;0;0,001;0,004
2018-04-24 08:08:51;53,75;0;27,383;-149,656;90,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132348;4;0;0;0;0;0,001;0,004
2018-04-24 08:09:22;53,861;0;34,285;-149,46;90,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132379;4;0;0;0;0;0,001;0,004
2018-04-24 08:09:52;54,409;0;41,108;-149,155;90,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132409;4;0;0;0;0;0,001;0,004
2018-04-24 08:10:21;54,264;0;41,165;-148,911;90,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132438;4;0;0;0;0;0,001;0,004
2018-04-24 08:10:51;54,41;0;41,672;-148,607;90,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132468;4;0;0;0;0;0,001;0,004
2018-04-24 08:11:21;54,43;0;46,833;-148,346;90,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132498;4;0;0;0;0;0,001;0,004
2018-04-24 08:11:51;54,473;0;45,2;-148,041;90,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132528;4;0;0;0;0;0,001;0,004
2018-04-24 08:12:21;54,686;0;49,635;-147,747;90,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132558;4;0;0;0;0;0,001;0,004
2018-04-24 08:12:51;54,502;0;43,395;-147,447;90,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132588;4;0;0;0;0;0,001;0,004
2018-04-24 08:13:21;54,637;0;48,527;-147,146;90,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132618;4;0;0;0;0;0,001;0,004
2018-04-24 08:13:51;54,684;0;50,653;-146,842;90,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132648;4;0;0;0;0;0,001;0,004
2018-04-24 08:14:21;54,648;0;48,273;-146,539;90,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132678;4;0;0;0;0;0,001;0,004
2018-04-24 08:14:52;54,643;0;47,859;-146,228;90,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132709;4;0;0;0;0;0,001;0,004
2018-04-24 08:15:21;54,646;0;48,17;-145,94;90,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132738;4;0;0;0;0;0,001;0,004
2018-04-24 08:15:52;54,642;0;47,659;-145,633;90,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132769;4;0;0;0;0;0,001;0,004
2018-04-24 08:16:22;54,616;0;45,824;-145,336;90,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132799;4;0;0;0;0;0,001;0,004
2018-04-24 08:16:51;54,625;0;46,491;-145,052;90,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132828;4;0;0;0;0;0,001;0,004
2018-04-24 08:17:22;54,656;0;47,706;-144,751;90,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132859;4;0;0;0;0;0,001;0,004
2018-04-24 08:17:51;54,649;0;46,755;-144,468;90,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132888;4;0;0;0;0;0,001;0,004
2018-04-24 08:18:21;54,631;0;45,988;-144,18;90,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132918;4;0;0;0;0;0,001;0,004
