TimeStamp;V(V);VS(V);I(A);CE(Ah);SOC(%);TTG(Minutes);ALARM;RELAY;H1(Ah);H2(Ah);H3(Ah);H4;H5;H6(Ah);H7(m);H8(V);H9(Seconds);H10;H11;H12;H13;H14;H15(V);H16(V)
2018-04-24 08:18:51;54,638;0;46,129;-143,892;90,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132948;4;0;0;0;0;0,001;0,004
2018-04-24 08:19:22;54,677;0;47,073;-143,595;90,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;132979;4;0;0;0;0;0,001;0,004
2018-04-24 08:19:52;54,631;0;45,253;-143,308;90,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133009;4;0;0;0;0;0,001;0,004
2018-04-24 08:20:22;54,664;0;46,195;-143,023;91;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133039;4;0;0;0;0;0,001;0,004
2018-04-24 08:20:52;54,663;0;46,008;-142,74;91;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133069;4;0;0;0;0;0,001;0,004
2018-04-24 08:21:21;54,652;0;45,352;-142,468;91;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133098;4;0;0;0;0;0,001;0,004
2018-04-24 08:21:51;54,651;0;45,683;-142,188;91;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133128;4;0;0;0;0;0,001;0,004
2018-04-24 08:22:21;54,567;0;41,137;-141,908;91,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133158;4;0;0;0;0;0,001;0,004
2018-04-24 08:22:52;54,639;0;44,481;-141,627;91,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133189;4;0;0;0;0;0,001;0,004
2018-04-24 08:23:21;54,653;0;44,608;-141,358;91,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133218;4;0;0;0;0;0,001;0,004
2018-04-24 08:23:52;54,631;0;43,346;-141,075;91,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133249;4;0;0;0;0;0,001;0,004
2018-04-24 08:24:21;54,617;0;42,81;-140,812;91,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133278;4;0;0;0;0;0,001;0,004
2018-04-24 08:24:51;54,765;0;51,164;-140,547;91,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133308;4;0;0;0;0;0,001;0,004
2018-04-24 08:25:21;54,64;0;43,444;-140,273;91,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133338;4;0;0;0;0;0,001;0,004
2018-04-24 08:25:52;54,617;0;42,051;-139,996;91,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133369;4;0;0;0;0;0,001;0,004
2018-04-24 08:26:22;54,623;0;42,457;-139,729;91,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133399;4;0;0;0;0;0,001;0,004
2018-04-24 08:26:51;54,609;0;41,768;-139,472;91,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133429;4;0;0;0;0;0,001;0,004
2018-04-24 08:27:21;54,633;0;42,447;-139,209;91,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133458;4;0;0;0;0;0,001;0,004
2018-04-24 08:27:51;54,607;0;41,428;-138,946;91,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133488;4;0;0;0;0;0,001;0,004
2018-04-24 08:28:22;54,623;0;41,369;-138,676;91,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133519;4;0;0;0;0;0,001;0,004
2018-04-24 08:28:52;54,644;0;42,583;-138,417;91,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133549;4;0;0;0;0;0,001;0,004
2018-04-24 08:29:21;54,608;0;40,796;-138,167;91,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133578;4;0;0;0;0;0,001;0,004
2018-04-24 08:29:52;54,607;0;40,44;-137,902;91,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133609;4;0;0;0;0;0,001;0,004
2018-04-24 08:30:22;54,619;0;41,07;-137,646;91,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133639;4;0;0;0;0;0,001;0,004
2018-04-24 08:30:51;54,611;0;40,799;-137,402;91,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133668;4;0;0;0;0;0,001;0,004
2018-04-24 08:31:21;54,604;0;40,177;-137,149;91,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133698;4;0;0;0;0;0,001;0,004
2018-04-24 08:31:51;54,605;0;39,989;-136,897;91,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133728;4;0;0;0;0;0,001;0,004
2018-04-24 08:32:21;54,606;0;39,946;-136,645;91,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133758;4;0;0;0;0;0,001;0,004
2018-04-24 08:32:51;54,607;0;40,005;-136,396;91,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133788;4;0;0;0;0;0,001;0,004
2018-04-24 08:33:21;54,603;0;39,336;-136,146;91,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133818;4;0;0;0;0;0,001;0,004
2018-04-24 08:33:51;54,615;0;39,721;-135,899;91,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133848;4;0;0;0;0;0,001;0,004
2018-04-24 08:34:21;54,619;0;39,776;-135,652;91,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133878;4;0;0;0;0;0,001;0,004
2018-04-24 08:34:51;54,613;0;39,41;-135,406;91,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133908;4;0;0;0;0;0,001;0,004
2018-04-24 08:35:21;54,606;0;38,807;-135,161;91,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133938;4;0;0;0;0;0,001;0,004
2018-04-24 08:35:51;54,62;0;39,338;-134,919;91,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133968;4;0;0;0;0;0,001;0,004
2018-04-24 08:36:21;54,599;0;37,908;-134,675;91,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;133998;4;0;0;0;0;0,001;0,004
2018-04-24 08:36:51;54,625;0;39,238;-134,434;91,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134028;4;0;0;0;0;0,001;0,004
2018-04-24 08:37:21;54,6;0;37,846;-134,194;91,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134058;4;0;0;0;0;0,001;0,004
2018-04-24 08:37:51;54,639;0;39,123;-133,953;91,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134088;4;0;0;0;0;0,001;0,004
2018-04-24 08:38:21;54,631;0;38,6;-133,713;91,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134118;4;0;0;0;0;0,001;0,004
2018-04-24 08:38:51;54,59;0;37,27;-133,476;91,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134148;4;0;0;0;0;0,001;0,004
2018-04-24 08:39:21;54,614;0;37,548;-133,239;91,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134178;4;0;0;0;0;0,001;0,004
2018-04-24 08:39:51;54,597;0;36,654;-133,002;91,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134208;4;0;0;0;0;0,001;0,004
2018-04-24 08:40:22;54,61;0;37,785;-132,761;91,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134239;4;0;0;0;0;0,001;0,004
2018-04-24 08:40:52;54,608;0;37,103;-132,527;91,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134269;4;0;0;0;0;0,001;0,004
2018-04-24 08:41:22;54,616;0;37,362;-132,293;91,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134299;4;0;0;0;0;0,001;0,004
2018-04-24 08:41:52;54,644;0;38,248;-132,06;91,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134329;4;0;0;0;0;0,001;0,004
2018-04-24 08:42:22;54,61;0;36,663;-131,83;91,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134359;4;0;0;0;0;0,001;0,004
2018-04-24 08:42:52;54,628;0;37,332;-131,601;91,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134389;4;0;0;0;0;0,001;0,004
2018-04-24 08:43:22;54,583;0;35,758;-131,373;91,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134419;4;0;0;0;0;0,001;0,004
2018-04-24 08:43:52;54,629;0;37,041;-131,145;91,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134449;4;0;0;0;0;0,001;0,004
2018-04-24 08:44:22;54,6;0;35,933;-130,919;92;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134479;4;0;0;0;0;0,001;0,004
2018-04-24 08:44:51;54,599;0;35,848;-130,7;92;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134508;4;0;0;0;0;0,001;0,004
2018-04-24 08:45:22;54,609;0;35,774;-130,466;92;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134539;4;0;0;0;0;0,001;0,004
2018-04-24 08:45:51;54,616;0;36,22;-130,249;92;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134568;4;0;0;0;0;0,001;0,004
2018-04-24 08:46:21;54,604;0;35,27;-130,025;92;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134598;4;0;0;0;0;0,001;0,004
2018-04-24 08:46:51;54,6;0;34,895;-129,802;92,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134628;4;0;0;0;0;0,001;0,004
2018-04-24 08:47:21;54,613;0;35,571;-129,58;92,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134658;4;0;0;0;0;0,001;0,004
2018-04-24 08:47:51;54,61;0;35,359;-129,359;92,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134688;4;0;0;0;0;0,001;0,004
2018-04-24 08:48:21;54,607;0;34,735;-129,138;92,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134718;4;0;0;0;0;0,001;0,004
2018-04-24 08:48:51;54,603;0;34,542;-128,919;92,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134748;4;0;0;0;0;0,001;0,004
2018-04-24 08:49:21;54,61;0;35,028;-128,7;92,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134778;4;0;0;0;0;0,001;0,004
2018-04-24 08:49:51;54,618;0;34,788;-128,483;92,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134808;4;0;0;0;0;0,001;0,004
2018-04-24 08:50:22;54,62;0;34,716;-128,258;92,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134839;4;0;0;0;0;0,001;0,004
2018-04-24 08:50:52;54,598;0;34,247;-128,044;92,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134869;4;0;0;0;0;0,001;0,004
2018-04-24 08:51:22;54,614;0;34,723;-127,83;92,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134899;4;0;0;0;0;0,001;0,004
2018-04-24 08:51:52;54,611;0;34,097;-127,615;92,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134929;4;0;0;0;0;0,001;0,004
2018-04-24 08:52:22;54,592;0;33,606;-127,403;92,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134959;4;0;0;0;0;0,001;0,004
2018-04-24 08:52:51;54,603;0;33,727;-127,196;92,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;134988;4;0;0;0;0;0,001;0,004
2018-04-24 08:53:22;54,615;0;33,759;-126,977;92,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135019;4;0;0;0;0;0,001;0,004
2018-04-24 08:53:52;54,583;0;32,75;-126,767;92,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135049;4;0;0;0;0;0,001;0,004
2018-04-24 08:54:21;54,604;0;33,467;-126,564;92,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135078;4;0;0;0;0;0,001;0,004
2018-04-24 08:54:52;54,605;0;33,533;-126,349;92,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135109;4;0;0;0;0;0,001;0,004
2018-04-24 08:55:22;54,605;0;33,097;-126,14;92,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135139;4;0;0;0;0;0,001;0,004
2018-04-24 08:55:51;54,61;0;33,572;-125,94;92,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135168;4;0;0;0;0;0,001;0,004
2018-04-24 08:56:21;54,612;0;33,367;-125,733;92,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135198;4;0;0;0;0;0,001;0,004
2018-04-24 08:56:51;54,6;0;32,634;-125,527;92,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135228;4;0;0;0;0;0,001;0,004
2018-04-24 08:57:21;54,609;0;32,711;-125,313;92,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135259;4;0;0;0;0;0,001;0,004
2018-04-24 08:57:52;54,624;0;33,194;-125,109;92,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135289;4;0;0;0;0;0,001;0,004
2018-04-24 08:58:21;54,62;0;32,93;-124,912;92,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135318;4;0;0;0;0;0,001;0,004
2018-04-24 08:58:51;54,603;0;32,425;-124,709;92,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135348;4;0;0;0;0;0,001;0,004
2018-04-24 08:59:22;54,585;0;31,33;-124,5;92,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135379;4;0;0;0;0;0,001;0,004
2018-04-24 08:59:52;54,608;0;31,742;-124,297;92,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135409;4;0;0;0;0;0,001;0,004
2018-04-24 09:00:22;54,603;0;31,623;-124,096;92,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135439;4;0;0;0;0;0,001;0,004
2018-04-24 09:00:52;54,613;0;31,851;-123,895;92,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135469;4;0;0;0;0;0,001;0,004
2018-04-24 09:01:22;54,612;0;32,26;-123,696;92,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135499;4;0;0;0;0;0,001;0,004
2018-04-24 09:01:51;54,602;0;32,1;-123,505;92,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135528;4;0;0;0;0;0,001;0,004
2018-04-24 09:02:21;54,605;0;31,266;-123,305;92,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135558;4;0;0;0;0;0,001;0,004
2018-04-24 09:02:51;54,597;0;30,988;-123,107;92,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135588;4;0;0;0;0;0,001;0,004
2018-04-24 09:03:22;54,622;0;32,092;-122,905;92,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135619;4;0;0;0;0;0,001;0,004
2018-04-24 09:03:52;54,605;0;31,232;-122,708;92,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135649;4;0;0;0;0;0,001;0,004
2018-04-24 09:04:22;54,591;0;30,32;-122,512;92,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135679;4;0;0;0;0;0,001;0,004
2018-04-24 09:04:52;54,615;0;32,022;-122,318;92,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135709;4;0;0;0;0;0,001;0,004
2018-04-24 09:05:22;54,603;0;30,807;-122,122;92,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135739;4;0;0;0;0;0,001;0,004
2018-04-24 09:05:52;54,606;0;31,167;-121,93;92,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135769;4;0;0;0;0;0,001;0,004
2018-04-24 09:06:22;54,593;0;30,266;-121,736;92,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135799;4;0;0;0;0;0,001;0,004
2018-04-24 09:06:52;54,612;0;31,322;-121,545;92,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135829;4;0;0;0;0;0,001;0,004
2018-04-24 09:07:22;54,616;0;30,938;-121,351;92,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135859;4;0;0;0;0;0,001;0,004
2018-04-24 09:07:52;54,614;0;30,886;-121,16;92,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135889;4;0;0;0;0;0,001;0,004
2018-04-24 09:08:22;54,601;0;30,136;-120,97;92,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135919;4;0;0;0;0;0,001;0,004
2018-04-24 09:08:52;54,613;0;30,812;-120,782;92,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135949;4;0;0;0;0;0,001;0,004
2018-04-24 09:09:22;54,614;0;30,566;-120,592;92,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;135979;4;0;0;0;0;0,001;0,004
2018-04-24 09:09:52;54,613;0;30,226;-120,402;92,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136009;4;0;0;0;0;0,001;0,004
2018-04-24 09:10:22;54,598;0;29,963;-120,214;92,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136039;4;0;0;0;0;0,001;0,004
2018-04-24 09:10:52;54,6;0;29,855;-120,028;92,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136069;4;0;0;0;0;0,001;0,004
2018-04-24 09:11:22;54,606;0;29,844;-119,841;92,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136099;4;0;0;0;0;0,001;0,004
2018-04-24 09:11:52;54,594;0;29,348;-119,656;92,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136129;4;0;0;0;0;0,001;0,004
2018-04-24 09:12:22;54,61;0;29,757;-119,47;92,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136159;4;0;0;0;0;0,001;0,004
2018-04-24 09:12:52;54,581;0;28,43;-119,284;92,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136189;4;0;0;0;0;0,001;0,004
2018-04-24 09:13:22;54,59;0;28,601;-119,1;92,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136219;4;0;0;0;0;0,001;0,004
2018-04-24 09:13:52;54,62;0;29,914;-118,917;92,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136249;4;0;0;0;0;0,001;0,004
2018-04-24 09:14:22;54,605;0;28,96;-118,732;92,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136279;4;0;0;0;0;0,001;0,004
2018-04-24 09:14:52;54,621;0;30,058;-118,551;93;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136309;4;0;0;0;0;0,001;0,004
2018-04-24 09:15:22;54,585;0;28,55;-118,37;93;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136339;4;0;0;0;0;0,001;0,004
2018-04-24 09:15:52;54,583;0;28,614;-118,191;93;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136369;4;0;0;0;0;0,001;0,004
2018-04-24 09:16:22;54,592;0;28,183;-118,009;93;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136399;4;0;0;0;0;0,001;0,004
2018-04-24 09:16:52;54,605;0;28,607;-117,829;93;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136429;4;0;0;0;0;0,001;0,004
2018-04-24 09:17:21;54,585;0;28,156;-117,657;93;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136458;4;0;0;0;0;0,001;0,004
2018-04-24 09:17:51;54,616;0;29,149;-117,478;93;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136488;4;0;0;0;0;0,001;0,004
2018-04-24 09:18:22;54,606;0;28,479;-117,293;93,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136519;4;0;0;0;0;0,001;0,004
2018-04-24 09:18:52;54,622;0;29,397;-117,116;93,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136549;4;0;0;0;0;0,001;0,004
2018-04-24 09:19:22;54,597;0;28,123;-116,938;93,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136579;4;0;0;0;0;0,001;0,004
2018-04-24 09:19:52;54,6;0;27,903;-116,76;93,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136609;4;0;0;0;0;0,001;0,004
2018-04-24 09:20:22;54,627;0;28,971;-116,583;93,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136639;4;0;0;0;0;0,001;0,004
2018-04-24 09:20:52;54,598;0;27,676;-116,407;93,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136669;4;0;0;0;0;0,001;0,004
2018-04-24 09:21:22;54,601;0;27,841;-116,232;93,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136699;4;0;0;0;0;0,001;0,004
2018-04-24 09:21:51;54,594;0;27,555;-116,063;93,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136728;4;0;0;0;0;0,001;0,004
2018-04-24 09:22:21;54,593;0;27,611;-115,89;93,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136758;4;0;0;0;0;0,001;0,004
2018-04-24 09:22:51;54,6;0;27,772;-115,717;93,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136788;4;0;0;0;0;0,001;0,004
2018-04-24 09:23:21;54,587;0;27,169;-115,544;93,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136818;4;0;0;0;0;0,001;0,004
2018-04-24 09:23:51;54,6;0;27,42;-115,371;93,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136848;4;0;0;0;0;0,001;0,004
2018-04-24 09:24:22;54,603;0;27,428;-115,193;93,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136879;4;0;0;0;0;0,001;0,004
2018-04-24 09:24:51;54,608;0;27,457;-115,026;93,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136908;4;0;0;0;0;0,001;0,004
2018-04-24 09:25:21;54,606;0;27,376;-114,854;93,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136938;4;0;0;0;0;0,001;0,004
2018-04-24 09:25:51;54,619;0;27,668;-114,682;93,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136968;4;0;0;0;0;0,001;0,004
2018-04-24 09:26:21;54,589;0;26,616;-114,512;93,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;136998;4;0;0;0;0;0,001;0,004
2018-04-24 09:26:51;54,586;0;26,417;-114,342;93,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137028;4;0;0;0;0;0,001;0,004
2018-04-24 09:27:21;54,597;0;26,754;-114,171;93,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137058;4;0;0;0;0;0,001;0,004
2018-04-24 09:27:51;54,621;0;27,654;-114,002;93,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137088;4;0;0;0;0;0,001;0,004
2018-04-24 09:28:21;54,617;0;27,317;-113,834;93,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137118;4;0;0;0;0;0,001;0,004
2018-04-24 09:28:51;54,606;0;27,158;-113,669;93,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137148;4;0;0;0;0;0,001;0,004
2018-04-24 09:29:21;54,588;0;26,203;-113,502;93,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137178;4;0;0;0;0;0,001;0,004
2018-04-24 09:29:51;54,582;0;26,201;-113,336;93,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137208;4;0;0;0;0;0,001;0,004
2018-04-24 09:30:21;54,589;0;26,455;-113,17;93,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137238;4;0;0;0;0;0,001;0,004
2018-04-24 09:30:51;54,611;0;26,772;-113,003;93,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137268;4;0;0;0;0;0,001;0,004
2018-04-24 09:31:21;54,608;0;26,587;-112,839;93,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137298;4;0;0;0;0;0,001;0,004
2018-04-24 09:31:51;54,615;0;26,778;-112,673;93,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137328;4;0;0;0;0;0,001;0,004
2018-04-24 09:32:22;54,595;0;25,976;-112,504;93,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137359;4;0;0;0;0;0,001;0,004
2018-04-24 09:32:52;54,609;0;26,577;-112,34;93,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137389;4;0;0;0;0;0,001;0,004
2018-04-24 09:33:22;54,602;0;26,094;-112,177;93,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137419;4;0;0;0;0;0,001;0,004
2018-04-24 09:33:52;54,575;0;25,142;-112,015;93,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137449;4;0;0;0;0;0,001;0,004
2018-04-24 09:34:22;54,626;0;26,877;-111,851;93,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137479;4;0;0;0;0;0,001;0,004
2018-04-24 09:34:52;54,58;0;25,344;-111,69;93,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137509;4;0;0;0;0;0,001;0,004
2018-04-24 09:35:22;54,586;0;25,372;-111,53;93,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137539;4;0;0;0;0;0,001;0,004
2018-04-24 09:35:52;54,579;0;24,86;-111,369;93,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137569;4;0;0;0;0;0,001;0,004
2018-04-24 09:36:22;54,603;0;25,781;-111,208;93,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137599;4;0;0;0;0;0,001;0,004
2018-04-24 09:36:52;54,601;0;25,903;-111,049;93,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137629;4;0;0;0;0;0,001;0,004
2018-04-24 09:37:22;54,587;0;25,382;-110,89;93,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137659;4;0;0;0;0;0,001;0,004
2018-04-24 09:37:52;54,59;0;25,309;-110,731;93,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137689;4;0;0;0;0;0,001;0,004
2018-04-24 09:38:22;54,582;0;24,663;-110,572;93,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137719;4;0;0;0;0;0,001;0,004
2018-04-24 09:38:52;54,594;0;25,491;-110,415;93,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137749;4;0;0;0;0;0,001;0,004
2018-04-24 09:39:22;54,617;0;25,89;-110,256;93,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137779;4;0;0;0;0;0,001;0,004
2018-04-24 09:39:52;54,603;0;25,443;-110,098;93,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137809;4;0;0;0;0;0,001;0,004
2018-04-24 09:40:22;54,592;0;25,018;-109,942;93,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137839;4;0;0;0;0;0,001;0,004
2018-04-24 09:40:52;54,588;0;24,686;-109,784;93,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137869;4;0;0;0;0;0,001;0,004
2018-04-24 09:41:22;54,62;0;26,039;-109,628;93,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137899;4;0;0;0;0;0,001;0,004
2018-04-24 09:41:52;54,581;0;24,59;-109,473;93,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137929;4;0;0;0;0;0,001;0,004
2018-04-24 09:42:21;54,577;0;24,41;-109,324;93,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137958;4;0;0;0;0;0,001;0,004
2018-04-24 09:42:52;54,58;0;24,255;-109,165;93,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;137989;4;0;0;0;0;0,001;0,004
2018-04-24 09:43:22;54,594;0;24,631;-109,01;93,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138019;4;0;0;0;0;0,001;0,004
2018-04-24 09:43:52;54,583;0;24,209;-108,856;93,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138049;4;0;0;0;0;0,001;0,004
2018-04-24 09:44:22;54,591;0;24,67;-108,703;93,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138079;4;0;0;0;0;0,001;0,004
2018-04-24 09:44:52;54,605;0;24,859;-108,55;93,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138109;4;0;0;0;0;0,001;0,004
2018-04-24 09:45:22;54,589;0;24,123;-108,396;93,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138139;4;0;0;0;0;0,001;0,004
2018-04-24 09:45:51;54,591;0;24,382;-108,25;93,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138168;4;0;0;0;0;0,001;0,004
2018-04-24 09:46:21;54,594;0;24,312;-108,097;93,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138198;4;0;0;0;0;0,001;0,004
2018-04-24 09:46:51;54,601;0;24,391;-107,945;93,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138228;4;0;0;0;0;0,001;0,004
2018-04-24 09:47:22;54,606;0;24,629;-107,788;93,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138259;4;0;0;0;0;0,001;0,004
2018-04-24 09:47:51;54,6;0;24,639;-107,643;93,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138289;4;0;0;0;0;0,001;0,004
2018-04-24 09:48:21;54,594;0;23,732;-107,49;93,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138318;4;0;0;0;0;0,001;0,004
2018-04-24 09:48:51;54,599;0;24,141;-107,341;93,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138348;4;0;0;0;0;0,001;0,004
2018-04-24 09:49:21;54,589;0;23,714;-107,189;93,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138378;4;0;0;0;0;0,001;0,004
2018-04-24 09:49:51;54,601;0;24,073;-107,039;93,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138408;4;0;0;0;0;0,001;0,004
2018-04-24 09:50:21;54,594;0;24,124;-106,89;93,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138438;4;0;0;0;0;0,001;0,004
2018-04-24 09:50:51;54,6;0;23,838;-106,741;93,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138468;4;0;0;0;0;0,001;0,004
2018-04-24 09:51:22;54,6;0;23,775;-106,587;93,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138499;4;0;0;0;0;0,001;0,004
2018-04-24 09:51:52;54,599;0;23,414;-106,437;93,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138529;4;0;0;0;0;0,001;0,004
2018-04-24 09:52:22;54,626;0;24,489;-106,288;93,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138559;4;0;0;0;0;0,001;0,004
2018-04-24 09:52:51;54,606;0;23,934;-106,146;93,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138589;4;0;0;0;0;0,001;0,004
2018-04-24 09:53:22;54,586;0;23,198;-105,993;93,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138619;4;0;0;0;0;0,001;0,004
2018-04-24 09:53:52;54,602;0;23,799;-105,847;94;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138649;4;0;0;0;0;0,001;0,004
2018-04-24 09:54:22;54,609;0;23,644;-105,699;94;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138679;4;0;0;0;0;0,001;0,004
2018-04-24 09:54:51;54,591;0;23,217;-105,558;94;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138708;4;0;0;0;0;0,001;0,004
2018-04-24 09:55:21;54,594;0;23,558;-105,409;94;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138739;4;0;0;0;0;0,001;0,004
2018-04-24 09:55:52;54,59;0;23,668;-105,266;94;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138769;4;0;0;0;0;0,001;0,004
2018-04-24 09:56:22;54,574;0;22,64;-105,121;94;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138799;4;0;0;0;0;0,001;0,004
2018-04-24 09:56:52;54,581;0;22,935;-104,978;94;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138829;4;0;0;0;0;0,001;0,004
2018-04-24 09:57:21;54,57;0;22,505;-104,836;94;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138859;4;0;0;0;0;0,001;0,004
2018-04-24 09:57:52;54,59;0;22,609;-104,692;94;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138889;4;0;0;0;0;0,001;0,004
2018-04-24 09:58:21;54,6;0;23,279;-104,554;94;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138918;4;0;0;0;0;0,001;0,004
2018-04-24 09:58:51;54,554;0;22,117;-104,414;94,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138948;4;0;0;0;0;0,001;0,004
2018-04-24 09:59:21;54,58;0;22,519;-104,27;94,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;138978;4;0;0;0;0;0,001;0,004
2018-04-24 09:59:51;54,559;0;22,165;-104,131;94,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139008;4;0;0;0;0;0,001;0,004
2018-04-24 10:00:21;54,554;0;21,681;-103,991;94,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139038;4;0;0;0;0;0,001;0,004
2018-04-24 10:00:51;54,574;0;22,375;-103,852;94,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139068;4;0;0;0;0;0,001;0,004
2018-04-24 10:01:21;54,576;0;22,572;-103,713;94,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139098;4;0;0;0;0;0,001;0,004
2018-04-24 10:01:51;54,57;0;22,253;-103,574;94,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139128;4;0;0;0;0;0,001;0,004
2018-04-24 10:02:21;54,571;0;21,969;-103,434;94,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139158;4;0;0;0;0;0,001;0,004
2018-04-24 10:02:51;54,58;0;22,477;-103,297;94,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139188;4;0;0;0;0;0,001;0,004
2018-04-24 10:03:21;54,58;0;22,416;-103,158;94,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139218;4;0;0;0;0;0,001;0,004
2018-04-24 10:03:47;54,574;0;21,857;-103,037;94,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139244;4;0;0;0;0;0,001;0,004
2018-04-24 10:04:05;54,582;0;22,413;-103,01;94,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139250;4;0;0;0;0;0,001;0,004
2018-04-24 10:04:52;54,571;0;21,676;-102,738;94,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139309;4;0;0;0;0;0,001;0,004
2018-04-24 10:05:22;54,571;0;22,017;-102,602;94,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139339;4;0;0;0;0;0,001;0,004
2018-04-24 10:05:52;54,565;0;21,542;-102,465;94,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139369;4;0;0;0;0;0,001;0,004
2018-04-24 10:06:22;54,566;0;21,238;-102,328;94,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139399;4;0;0;0;0;0,001;0,004
2018-04-24 10:06:52;54,572;0;21,703;-102,193;94,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139429;4;0;0;0;0;0,001;0,004
2018-04-24 10:07:22;54,576;0;21,679;-102,056;94,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139459;4;0;0;0;0;0,001;0,004
2018-04-24 10:07:52;54,558;0;21,138;-101,922;94,2;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139489;4;0;0;0;0;0,001;0,004
2018-04-24 10:08:13;54,601;0;23,067;-101,886;94,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139497;4;0;0;0;0;0,001;0,004
2018-04-24 10:08:52;54,574;0;21,522;-101,65;94,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139549;4;0;0;0;0;0,001;0,004
2018-04-24 10:09:21;54,598;0;22,042;-101,519;94,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139578;4;0;0;0;0;0,001;0,004
2018-04-24 10:09:51;54,573;0;21,402;-101,385;94,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139608;4;0;0;0;0;0,001;0,004
2018-04-24 10:10:21;54,582;0;21,262;-101,249;94,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139638;4;0;0;0;0;0,001;0,004
2018-04-24 10:10:51;54,56;0;20,906;-101,116;94,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139668;4;0;0;0;0;0,001;0,004
2018-04-24 10:11:21;54,59;0;21,301;-100,981;94,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139698;4;0;0;0;0;0,001;0,004
2018-04-24 10:11:51;54,586;0;21,572;-100,848;94,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139728;4;0;0;0;0;0,001;0,004
2018-04-24 10:12:22;54,597;0;21,751;-100,708;94,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139759;4;0;0;0;0;0,001;0,004
2018-04-24 10:12:52;54,571;0;20,981;-100,575;94,3;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139789;4;0;0;0;0;0,001;0,004
2018-04-24 10:13:22;54,58;0;21,138;-100,442;94,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139819;4;0;0;0;0;0,001;0,004
2018-04-24 10:13:52;54,587;0;20,995;-100,309;94,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139849;4;0;0;0;0;0,001;0,004
2018-04-24 10:14:22;54,564;0;20,097;-100,176;94,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139879;4;0;0;0;0;0,001;0,004
2018-04-24 10:14:52;54,592;0;21,539;-100,043;94,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139909;4;0;0;0;0;0,001;0,004
2018-04-24 10:15:22;54,581;0;21,259;-99,912;94,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139939;4;0;0;0;0;0,001;0,004
2018-04-24 10:15:52;54,591;0;21,37;-99,78;94,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139969;4;0;0;0;0;0,001;0,004
2018-04-24 10:16:22;54,594;0;21,498;-99,648;94,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;139999;4;0;0;0;0;0,001;0,004
2018-04-24 10:16:52;54,596;0;21,217;-99,516;94,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140029;4;0;0;0;0;0,001;0,004
2018-04-24 10:17:22;54,567;0;20,654;-99,386;94,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140059;4;0;0;0;0;0,001;0,004
2018-04-24 10:17:52;54,587;0;21,188;-99,256;94,4;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140089;4;0;0;0;0;0,001;0,004
2018-04-24 10:18:22;54,6;0;21,441;-99,125;94,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140119;4;0;0;0;0;0,001;0,004
2018-04-24 10:18:52;54,603;0;21,156;-98,994;94,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140149;4;0;0;0;0;0,001;0,004
2018-04-24 10:19:22;54,567;0;20,318;-98,864;94,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140179;4;0;0;0;0;0,001;0,004
2018-04-24 10:19:52;54,579;0;21,152;-98,737;94,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140209;4;0;0;0;0;0,001;0,004
2018-04-24 10:20:22;54,581;0;20,371;-98,607;94,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140239;4;0;0;0;0;0,001;0,004
2018-04-24 10:20:52;54,56;0;19,62;-98,479;94,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140269;4;0;0;0;0;0,001;0,004
2018-04-24 10:21:22;54,565;0;19,473;-98,35;94,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140299;4;0;0;0;0;0,001;0,004
2018-04-24 10:21:52;54,58;0;20,42;-98,222;94,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140329;4;0;0;0;0;0,001;0,004
2018-04-24 10:22:22;54,582;0;20,416;-98,094;94,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140359;4;0;0;0;0;0,001;0,004
2018-04-24 10:22:52;54,573;0;20,082;-97,967;94,5;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140389;4;0;0;0;0;0,001;0,004
2018-04-24 10:23:22;54,579;0;20,33;-97,839;94,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140419;4;0;0;0;0;0,001;0,004
2018-04-24 10:23:52;54,586;0;20,382;-97,711;94,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140449;4;0;0;0;0;0,001;0,004
2018-04-24 10:24:22;54,576;0;19,973;-97,583;94,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140479;4;0;0;0;0;0,001;0,004
2018-04-24 10:24:52;54,58;0;20,548;-97,458;94,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140509;4;0;0;0;0;0,001;0,004
2018-04-24 10:25:22;54,571;0;20,243;-97,331;94,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140539;4;0;0;0;0;0,001;0,004
2018-04-24 10:25:52;54,582;0;20,088;-97,204;94,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140569;4;0;0;0;0;0,001;0,004
2018-04-24 10:26:22;54,56;0;19,686;-97,08;94,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140599;4;0;0;0;0;0,001;0,004
2018-04-24 10:26:52;54,565;0;19,402;-96,954;94,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140629;4;0;0;0;0;0,001;0,004
2018-04-24 10:27:22;54,554;0;19,348;-96,831;94,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140659;4;0;0;0;0;0,001;0,004
2018-04-24 10:27:52;54,568;0;19,914;-96,706;94,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140689;4;0;0;0;0;0,001;0,004
2018-04-24 10:28:22;54,58;0;20,296;-96,582;94,6;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140719;4;0;0;0;0;0,001;0,004
2018-04-24 10:28:52;54,603;0;20,673;-96,457;94,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140749;4;0;0;0;0;0,001;0,004
2018-04-24 10:29:22;54,58;0;19,864;-96,331;94,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140779;4;0;0;0;0;0,001;0,004
2018-04-24 10:29:52;54,582;0;20,244;-96,208;94,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140809;4;0;0;0;0;0,001;0,004
2018-04-24 10:30:22;54,576;0;19,592;-96,083;94,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140839;4;0;0;0;0;0,001;0,004
2018-04-24 10:30:52;54,574;0;19,396;-95,959;94,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140869;4;0;0;0;0;0,001;0,004
2018-04-24 10:31:22;54,566;0;18,979;-95,835;94,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140899;4;0;0;0;0;0,001;0,004
2018-04-24 10:31:52;54,571;0;19,52;-95,713;94,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140929;4;0;0;0;0;0,001;0,004
2018-04-24 10:32:22;54,567;0;19,419;-95,59;94,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140959;4;0;0;0;0;0,001;0,004
2018-04-24 10:32:52;54,553;0;19,173;-95,469;94,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;140989;4;0;0;0;0;0,001;0,004
2018-04-24 10:33:22;54,575;0;19,339;-95,346;94,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141019;4;0;0;0;0;0,001;0,004
2018-04-24 10:33:52;54,577;0;19,547;-95,225;94,7;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141049;4;0;0;0;0;0,001;0,004
2018-04-24 10:34:22;54,578;0;19,419;-95,102;94,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141079;4;0;0;0;0;0,001;0,004
2018-04-24 10:34:52;54,567;0;19,319;-94,982;94,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141109;4;0;0;0;0;0,001;0,004
2018-04-24 10:35:22;54,588;0;19,632;-94,859;94,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141139;4;0;0;0;0;0,001;0,004
2018-04-24 10:35:52;54,575;0;19,161;-94,738;94,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141169;4;0;0;0;0;0,001;0,004
2018-04-24 10:36:22;54,575;0;19,314;-94,616;94,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141199;4;0;0;0;0;0,001;0,004
2018-04-24 10:36:52;54,565;0;18,678;-94,496;94,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141229;4;0;0;0;0;0,001;0,004
2018-04-24 10:37:22;54,581;0;18,893;-94,374;94,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141259;4;0;0;0;0;0,001;0,004
2018-04-24 10:37:52;54,578;0;19,512;-94,255;94,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141289;4;0;0;0;0;0,001;0,004
2018-04-24 10:38:22;54,574;0;18,994;-94,134;94,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141319;4;0;0;0;0;0,001;0,004
2018-04-24 10:38:52;54,574;0;19,112;-94,014;94,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141349;4;0;0;0;0;0,001;0,004
2018-04-24 10:39:22;54,554;0;18,67;-93,896;94,8;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141379;4;0;0;0;0;0,001;0,004
2018-04-24 10:39:52;54,574;0;18,923;-93,776;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141409;4;0;0;0;0;0,001;0,004
2018-04-24 10:40:22;54,551;0;18,479;-93,658;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141439;4;0;0;0;0;0,001;0,004
2018-04-24 10:40:52;54,552;0;17,884;-93,539;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141469;4;0;0;0;0;0,001;0,004
2018-04-24 10:41:22;54,56;0;18,346;-93,421;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141499;4;0;0;0;0;0,001;0,004
2018-04-24 10:41:52;54,579;0;18,884;-93,303;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141529;4;0;0;0;0;0,001;0,004
2018-04-24 10:42:22;54,576;0;18,743;-93,184;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141559;4;0;0;0;0;0,001;0,004
2018-04-24 10:42:52;54,592;0;19,578;-93,066;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141589;4;0;0;0;0;0,001;0,004
2018-04-24 10:43:22;54,579;0;18,955;-92,948;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141619;4;0;0;0;0;0,001;0,004
2018-04-24 10:43:52;54,59;0;19,417;-92,83;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141649;4;0;0;0;0;0,001;0,004
2018-04-24 10:44:22;54,573;0;18,382;-92,712;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141679;4;0;0;0;0;0,001;0,004
2018-04-24 10:44:52;54,589;0;18,665;-92,593;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141709;4;0;0;0;0;0,001;0,004
2018-04-24 10:45:22;54,58;0;19,167;-92,477;94,9;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141739;4;0;0;0;0;0,001;0,004
2018-04-24 10:45:52;54,568;0;18,914;-92,362;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141769;4;0;0;0;0;0,001;0,004
2018-04-24 10:46:22;54,58;0;19,071;-92,244;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141799;4;0;0;0;0;0,001;0,004
2018-04-24 10:46:52;54,592;0;19,037;-92,127;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141829;4;0;0;0;0;0,001;0,004
2018-04-24 10:47:22;54,575;0;18,206;-92,01;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141859;4;0;0;0;0;0,001;0,004
2018-04-24 10:47:52;54,565;0;18,122;-91,894;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141889;4;0;0;0;0;0,001;0,004
2018-04-24 10:48:22;54,566;0;17,993;-91,779;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141919;4;0;0;0;0;0,001;0,004
2018-04-24 10:48:52;54,571;0;18,167;-91,663;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141949;4;0;0;0;0;0,001;0,004
2018-04-24 10:49:22;54,567;0;18,171;-91,548;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;141979;4;0;0;0;0;0,001;0,004
2018-04-24 10:49:52;54,59;0;18,97;-91,433;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142009;4;0;0;0;0;0,001;0,004
2018-04-24 10:50:22;54,588;0;18,415;-91,316;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142039;4;0;0;0;0;0,001;0,004
2018-04-24 10:50:52;54,598;0;18,947;-91,202;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142069;4;0;0;0;0;0,001;0,004
2018-04-24 10:51:22;54,568;0;17,873;-91,087;95;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142099;4;0;0;0;0;0,001;0,004
2018-04-24 10:51:52;54,581;0;17,963;-90,971;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142129;4;0;0;0;0;0,001;0,004
2018-04-24 10:52:22;54,572;0;18,144;-90,858;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142159;4;0;0;0;0;0,001;0,004
2018-04-24 10:52:52;54,584;0;18,645;-90,744;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142189;4;0;0;0;0;0,001;0,004
2018-04-24 10:53:22;54,58;0;18,133;-90,63;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142219;4;0;0;0;0;0,001;0,004
2018-04-24 10:53:52;54,59;0;18,891;-90,516;95,1;- - -;"OFF";"OFF";-1041,465;-194,057;-464,476;13;0;-20102,408;30,788;60,04;142249;4;0;0;0;0;0,001;0,004
